"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/11/12 18:11:22","138.0294","23.8","213.27","297","60.03","36"
"07/11/12 18:16:22","138.0312","11.6","212.39","15","60.0","35"
"07/11/12 18:21:22","138.0327","28.4","212.4","250","60.03","35"
"07/11/12 18:26:23","138.0341","20.8","213.45","202","60.03","35"
"07/11/12 18:31:22","138.0351","12.9","212.52","68","60.03","35"
"07/11/12 18:36:22","138.0361","12.3","212.57","29","60.0","35"
"07/11/12 18:41:22","138.0369","12.0","213.34","0","60.03","34"
"07/11/12 18:46:23","138.0376","7.6","212.99","0","60.03","34"
"07/11/12 18:51:21","138.0382","12.6","212.93","1","60.07","34"
"07/11/12 18:56:23","138.0387","0.0","213.16","0","60.07","34"
"07/11/12 19:01:23","138.039","12.9","212.74","119","60.03","34"
"07/11/12 19:06:21","138.0394","11.5","213.18","25","60.03","33"
"07/11/12 19:11:23","138.0397","13.4","213.28","1","60.0","33"
"07/11/12 19:16:23","138.0401","10.9","212.89","1","60.0","33"
"07/12/12 06:21:22","138.0416","14.0","214.53","0","60.03","23"
"07/12/12 06:26:23","138.042","5.9","214.07","212","60.03","23"
"07/12/12 06:31:22","138.0426","6.6","212.99","249","60.03","23"
"07/12/12 06:36:22","138.0433","0.0","213.76","0","60.03","24"
"07/12/12 06:41:22","138.0441","14.0","212.32","5","60.03","24"
"07/12/12 06:46:23","138.045","10.5","213.52","241","60.03","24"
"07/12/12 06:51:22","138.0462","21.6","213.29","105","60.03","25"
"07/12/12 06:56:23","138.0476","15.1","213.0","184","60.03","25"
"07/12/12 07:01:23","138.0492","25.0","213.0","237","60.0","26"
"07/12/12 07:06:22","138.0509","30.4","212.8","135","60.0","26"
"07/12/12 07:11:22","138.053","31.0","213.0","64","60.07","27"
"07/12/12 07:16:23","138.0552","27.0","213.58","213","60.03","27"
"07/12/12 07:21:23","138.0578","29.5","213.24","103","60.03","28"
"07/12/12 07:26:23","138.0605","33.5","214.04","113","60.03","28"
"07/12/12 07:31:22","138.0636","46.9","212.86","303","60.03","29"
"07/12/12 07:36:22","138.0668","39.0","213.06","304","60.03","29"
"07/12/12 07:41:23","138.0704","44.8","212.94","422","60.03","30"
"07/12/12 07:46:23","138.0742","61.9","213.5","116","60.03","30"
"07/12/12 07:51:22","138.0783","64.0","213.18","254","60.03","30"
"07/12/12 07:56:23","138.0822","55.1","214.84","154","60.03","31"
"07/12/12 08:01:22","138.0861","43.6","214.01","343","60.0","31"
"07/12/12 08:06:23","138.0907","64.7","214.47","328","60.0","31"
"07/12/12 08:11:22","138.0959","68.2","216.13","343","60.0","32"
"07/12/12 08:16:23","138.1013","70.8","215.0","355","60.03","32"
"07/12/12 08:21:23","138.107","74.0","216.63","368","60.0","32"
"07/12/12 08:26:22","138.1127","77.3","217.12","378","60.0","33"
"07/12/12 08:31:23","138.1189","80.5","213.6","403","60.03","33"
"07/12/12 08:36:23","138.1253","83.7","215.03","408","60.03","33"
"07/12/12 08:41:22","138.1319","86.4","215.46","422","60.07","34"
"07/12/12 08:46:24","138.1387","89.3","215.16","439","60.0","34"
"07/12/12 08:51:22","138.1458","92.5","216.16","447","60.03","34"
"07/12/12 08:56:24","138.1531","95.6","215.4","461","60.0","35"
"07/12/12 09:01:22","138.1606","97.5","215.21","474","60.03","35"
"07/12/12 09:06:24","138.1683","101.6","217.28","482","60.0","35"
"07/12/12 09:11:24","138.1763","103.9","216.46","493","60.0","35"
"07/12/12 09:16:23","138.1844","105.7","216.21","507","60.0","36"
"07/12/12 09:21:23","138.1928","108.4","217.36","514","60.0","36"
"07/12/12 09:26:22","138.2012","111.0","216.27","525","60.03","36"
"07/12/12 09:31:22","138.2099","113.1","216.1","534","60.03","37"
"07/12/12 09:36:22","138.2188","116.4","215.56","553","60.0","37"
"07/12/12 09:41:22","138.2279","118.3","217.21","556","60.03","38"
"07/12/12 09:46:23","138.2372","120.2","217.38","567","60.03","38"
"07/12/12 09:51:23","138.2467","123.0","216.62","576","60.03","38"
"07/12/12 09:56:23","138.2562","124.6","214.74","590","60.03","38"
"07/12/12 10:01:23","138.266","126.2","214.03","600","60.03","38"
"07/12/12 10:06:23","138.276","128.3","214.72","610","60.03","38"
"07/12/12 10:11:24","138.2861","130.8","215.77","613","60.03","38"
"07/12/12 10:16:22","138.2961","131.6","216.13","617","60.0","39"
"07/12/12 10:21:23","138.3065","132.7","216.79","618","60.0","39"
"07/12/12 10:26:23","138.3169","133.9","217.07","623","60.0","40"
"07/12/12 10:31:23","138.3274","136.1","216.52","638","60.03","40"
"07/12/12 10:36:23","138.3381","138.1","216.98","642","60.0","40"
"07/12/12 10:41:22","138.3489","140.0","215.53","653","60.03","40"
"07/12/12 10:46:22","138.3597","140.8","215.98","656","60.03","41"
"07/12/12 10:51:23","138.3708","140.1","214.86","658","60.03","41"
"07/12/12 10:56:22","138.3817","141.8","216.05","662","60.03","42"
"07/12/12 11:01:23","138.3929","144.5","217.61","668","60.03","42"
"07/12/12 11:06:24","138.4042","145.2","217.28","669","60.0","42"
"07/12/12 11:11:22","138.4155","145.3","216.85","674","60.0","43"
"07/12/12 11:16:22","138.4268","147.4","217.61","685","60.03","43"
"07/12/12 11:21:24","138.4384","148.0","218.74","676","60.03","43"
"07/12/12 11:26:23","138.4499","148.9","220.86","677","60.0","43"
"07/12/12 11:31:22","138.4615","150.0","217.54","693","60.0","43"
"07/12/12 11:36:22","138.4731","150.7","217.11","702","60.03","43"
"07/12/12 11:41:23","138.485","149.3","217.04","693","60.03","44"
"07/12/12 11:46:23","138.4967","150.3","216.69","698","60.0","44"
"07/12/12 11:51:23","138.5084","151.0","216.08","698","60.0","44"
"07/12/12 11:56:22","138.5202","153.0","217.01","705","60.03","44"
"07/12/12 12:01:22","138.5321","152.4","216.41","704","60.03","44"
"07/12/12 12:06:23","138.544","153.0","216.74","708","60.0","45"
"07/12/12 12:11:23","138.556","155.0","217.05","711","60.0","45"
"07/12/12 12:16:23","138.5679","154.1","216.94","711","60.0","45"
"07/12/12 12:21:22","138.58","153.2","216.37","710","60.03","45"
"07/12/12 12:26:23","138.5921","155.4","216.12","717","60.0","46"
"07/12/12 12:31:23","138.6042","155.9","217.1","719","60.0","46"
"07/12/12 12:36:22","138.6162","153.8","216.1","720","60.03","46"
"07/12/12 12:41:23","138.6282","152.5","217.16","704","60.03","46"
"07/12/12 12:46:23","138.6401","154.4","216.24","715","60.0","46"
"07/12/12 12:51:23","138.6521","152.1","215.08","706","60.03","47"
"07/12/12 12:56:23","138.664","154.6","215.84","716","60.03","47"
"07/12/12 13:01:24","138.6761","154.6","216.36","716","60.07","47"
"07/12/12 13:06:23","138.6882","154.9","216.14","717","60.0","46"
"07/12/12 13:11:22","138.7003","154.2","217.59","711","60.0","46"
"07/12/12 13:16:24","138.7122","152.5","216.33","707","60.0","46"
"07/12/12 13:21:23","138.724","152.0","218.92","695","60.03","46"
"07/12/12 13:26:22","138.7358","152.0","217.93","699","60.0","46"
"07/12/12 13:31:23","138.7475","148.1","217.37","684","60.0","47"
"07/12/12 13:36:23","138.7591","150.1","217.27","691","60.0","47"
"07/12/12 13:41:23","138.7708","150.3","216.67","696","60.0","47"
"07/12/12 13:46:23","138.7825","148.9","217.83","687","60.0","46"
"07/12/12 13:51:24","138.7941","147.6","217.23","683","60.03","46"
"07/12/12 13:56:22","138.8055","146.1","216.49","675","60.03","46"
"07/12/12 14:01:24","138.8169","144.6","217.76","669","60.03","46"
"07/12/12 14:06:22","138.8279","142.1","218.01","653","60.0","47"
"07/12/12 14:11:24","138.8389","139.3","217.41","645","60.03","47"
"07/12/12 14:16:23","138.8497","139.4","217.35","647","60.03","47"
"07/12/12 14:21:23","138.8606","138.7","216.68","641","60.03","48"
"07/12/12 14:26:23","138.8712","134.4","217.17","625","60.03","48"
"07/12/12 14:31:23","138.8816","133.7","217.76","622","60.03","48"
"07/12/12 14:36:23","138.8919","132.8","217.23","614","60.03","49"
"07/12/12 14:41:23","138.9022","132.3","217.24","613","60.03","49"
"07/12/12 14:46:22","138.9125","132.2","217.57","614","60.03","48"
"07/12/12 14:51:22","138.9227","130.5","217.45","608","60.03","48"
"07/12/12 14:56:24","138.9328","129.0","215.93","605","60.03","48"
"07/12/12 15:01:23","138.9427","127.0","215.78","592","60.03","47"
"07/12/12 15:06:22","138.9526","127.5","216.4","599","60.03","47"
"07/12/12 15:11:22","138.9593","32.6","212.64","337","60.03","46"
"07/12/12 15:16:23","138.966","134.8","215.81","629","60.0","46"
"07/12/12 15:21:22","138.9755","58.4","214.51","229","60.03","45"
"07/12/12 15:26:23","138.9783","32.2","212.42","234","60.0","43"
"07/12/12 15:31:24","138.9856","130.7","215.83","613","60.03","42"
"07/12/12 15:36:23","138.991","14.9","212.45","243","60.03","41"
"07/12/12 15:41:22","138.9995","117.4","215.37","552","60.0","41"
"07/12/12 15:46:23","139.0067","116.2","215.03","551","60.03","41"
"07/12/12 15:51:23","139.0132","29.1","213.56","90","60.0","41"
"07/12/12 15:56:22","139.0187","111.6","215.66","533","60.03","40"
"07/12/12 16:01:23","139.024","113.9","215.5","537","60.0","39"
"07/12/12 16:06:23","139.031","104.4","215.65","505","60.03","39"
"07/12/12 16:11:23","139.0389","99.0","214.81","477","60.0","40"
"07/12/12 16:16:22","139.0464","96.1","215.59","466","60.0","40"
"07/12/12 16:21:24","139.0511","13.6","213.54","18","60.03","40"
"07/12/12 16:26:23","139.056","94.9","214.51","459","60.0","39"
"07/12/12 16:31:22","139.063","86.7","214.59","428","60.03","40"
"07/12/12 16:36:23","139.0696","84.2","215.32","414","60.03","39"
"07/12/12 16:41:22","139.0759","12.7","213.27","22","60.0","40"
"07/12/12 16:46:23","139.0776","25.3","212.45","129","60.03","39"
"07/12/12 16:51:22","139.0822","11.7","212.82","117","60.03","38"
"07/12/12 16:56:23","139.0856","14.9","213.19","54","60.03","38"
"07/12/12 17:01:23","139.0906","69.2","215.47","348","60.07","38"
"07/12/12 17:06:23","139.0957","64.7","214.46","331","60.03","38"
"07/12/12 17:11:24","139.1006","39.4","214.4","89","60.03","38"
"07/12/12 17:16:24","139.1046","52.6","213.44","364","60.03","38"
"07/12/12 17:21:23","139.1086","54.8","212.98","346","60.03","38"
"07/12/12 17:26:23","139.1126","46.5","213.77","333","60.0","38"
"07/12/12 17:31:24","139.1164","48.0","213.26","363","60.03","38"
"07/12/12 17:36:23","139.1199","50.4","213.64","307","60.03","38"
"07/12/12 17:41:23","139.1233","46.2","213.25","236","60.0","37"
"07/12/12 17:46:23","139.1263","42.7","213.28","277","60.0","37"
"07/12/12 17:51:23","139.1292","30.6","213.16","96","60.03","37"
"07/12/12 17:56:23","139.1317","27.7","213.87","181","60.03","37"
"07/12/12 18:01:24","139.1341","25.1","213.44","155","60.0","37"
"07/12/12 18:06:23","139.1362","15.7","213.33","111","60.03","36"
"07/12/12 18:11:23","139.1381","23.7","213.05","288","60.03","36"
"07/12/12 18:16:23","139.1398","13.4","213.24","17","60.03","36"
"07/12/12 18:21:22","139.1413","23.0","213.06","196","60.0","36"
"07/12/12 18:26:23","139.1425","12.2","213.52","10","60.03","36"
"07/12/12 18:31:22","139.1436","9.3","212.71","279","60.03","35"
"07/12/12 18:36:24","139.1445","7.3","213.07","11","60.03","35"
"07/12/12 18:41:22","139.1453","14.5","212.42","22","60.0","35"
"07/12/12 18:46:22","139.1459","8.8","213.13","197","60.07","34"
"07/12/12 18:51:22","139.1465","14.0","213.18","26","60.03","34"
"07/12/12 18:56:22","139.1469","0.0","213.07","2","60.07","34"
"07/12/12 19:01:24","139.1474","13.9","213.54","220","60.0","34"
"07/12/12 19:06:24","139.1477","0.0","213.33","0","60.0","34"
"07/12/12 19:11:23","139.1481","0.0","213.96","0","60.07","33"
"07/12/12 19:16:23","139.1484","0.0","214.15","0","60.0","33"
"07/12/12 19:21:22","139.1487","0.0","213.04","0","60.0","32"
"07/12/12 19:26:22","139.1489","0.0","212.43","0","60.07","32"
"07/12/12 19:31:23","139.1492","0.0","213.06","0","60.0","32"
"07/13/12 06:16:24","139.1497","0.0","213.13","0","60.03","23"
"07/13/12 06:21:23","139.15","10.9","214.1","15","60.03","23"
"07/13/12 06:26:24","139.1504","0.0","213.77","0","60.03","23"
"07/13/12 06:31:24","139.1509","0.0","213.7","178","60.03","23"
"07/13/12 06:36:24","139.1516","9.6","214.7","0","60.0","23"
"07/13/12 06:41:23","139.1524","14.6","214.64","116","60.03","23"
"07/13/12 06:46:24","139.1533","13.5","213.84","210","60.0","24"
"07/13/12 06:51:23","139.1545","14.5","214.55","14","60.0","24"
"07/13/12 06:56:23","139.1558","11.5","214.05","14","60.03","24"
"07/13/12 07:01:24","139.1574","14.3","213.28","16","60.0","24"
"07/13/12 07:06:24","139.1592","25.5","213.85","286","60.0","25"
"07/13/12 07:11:23","139.1612","36.6","214.06","109","60.0","25"
"07/13/12 07:16:23","139.1635","27.0","214.23","130","60.03","25"
"07/13/12 07:21:24","139.166","30.3","214.72","79","60.0","25"
"07/13/12 07:26:24","139.1688","33.8","213.59","87","60.0","26"
"07/13/12 07:31:24","139.1718","46.8","213.4","216","60.03","26"
"07/13/12 07:36:23","139.1752","38.0","214.41","106","60.0","27"
"07/13/12 07:41:24","139.1789","39.6","214.62","380","60.03","27"
"07/13/12 07:46:23","139.1827","50.2","215.27","147","60.03","28"
"07/13/12 07:51:24","139.1868","42.2","214.09","241","60.0","28"
"07/13/12 07:56:24","139.191","53.3","213.85","125","60.0","29"
"07/13/12 08:01:24","139.195","51.6","214.09","88","60.03","29"
"07/13/12 08:06:24","139.1999","64.8","214.01","332","60.03","30"
"07/13/12 08:11:24","139.205","67.5","213.59","343","60.0","30"
"07/13/12 08:16:24","139.2103","69.9","215.02","353","60.03","31"
"07/13/12 08:21:24","139.216","74.4","215.75","369","60.0","31"
"07/13/12 08:26:24","139.2219","77.9","215.79","382","60.0","32"
"07/13/12 08:31:24","139.228","81.7","215.47","404","60.0","32"
"07/13/12 08:36:23","139.2346","86.6","216.35","419","60.03","32"
"07/13/12 08:41:24","139.2416","96.5","216.33","464","60.03","33"
"07/13/12 08:46:23","139.2491","103.1","216.3","486","60.03","33"
"07/13/12 08:51:23","139.2542","21.6","213.7","39","60.0","33"
"07/13/12 08:56:23","139.2577","34.4","213.81","237","60.03","33"
"07/13/12 09:01:23","139.263","109.6","215.97","523","60.03","33"
"07/13/12 09:06:24","139.2711","71.8","214.96","361","60.0","34"
"07/13/12 09:11:24","139.2774","33.8","213.8","201","60.03","34"
"07/13/12 09:16:23","139.2836","106.1","215.57","509","60.03","34"
"07/13/12 09:21:23","139.2919","106.9","216.13","510","60.03","35"
"07/13/12 09:26:23","139.3003","108.5","216.21","517","60.0","35"
"07/13/12 09:31:23","139.3088","111.1","215.69","526","60.0","36"
"07/13/12 09:36:23","139.3176","114.6","214.61","546","60.03","36"
"07/13/12 09:41:23","139.3266","116.4","214.63","554","60.0","37"
"07/13/12 09:46:23","139.3358","119.0","216.09","565","60.03","38"
"07/13/12 09:51:24","139.3451","123.7","216.17","583","60.03","38"
"07/13/12 09:56:23","139.3549","108.6","215.45","519","60.0","39"
"07/13/12 10:01:24","139.3613","62.4","214.41","320","60.03","38"
"07/13/12 10:06:23","139.367","105.6","214.75","501","59.96","38"
"07/13/12 10:11:24","139.3713","39.0","213.62","253","60.0","37"
"07/13/12 10:16:23","139.3797","131.9","215.14","618","60.0","38"
"07/13/12 10:21:23","139.3898","133.1","215.64","626","60.07","38"
"07/13/12 10:26:23","139.4001","132.4","216.43","621","60.0","39"
"07/13/12 10:31:23","139.4104","133.0","215.19","624","60.0","39"
"07/13/12 10:36:23","139.4208","134.7","215.53","632","60.0","40"
"07/13/12 10:41:24","139.4313","135.2","215.67","628","60.03","40"
"07/13/12 10:46:23","139.4419","136.6","216.92","637","60.03","41"
"07/13/12 10:51:23","139.4526","138.8","217.14","648","60.0","41"
"07/13/12 10:56:24","139.4635","141.1","216.7","657","60.03","41"
"07/13/12 11:01:24","139.4745","142.0","217.18","658","60.03","42"
"07/13/12 11:06:23","139.4855","142.4","216.54","665","60.03","42"
"07/13/12 11:11:24","139.4967","143.9","215.86","665","60.0","42"
"07/13/12 11:16:24","139.508","144.1","216.26","669","60.03","43"
"07/13/12 11:21:24","139.5191","144.1","217.47","670","60.03","43"
"07/13/12 11:26:23","139.5305","147.2","216.33","681","60.03","43"
"07/13/12 11:31:23","139.5419","147.8","216.04","691","60.0","43"
"07/13/12 11:36:24","139.5535","148.8","216.05","689","60.0","43"
"07/13/12 11:41:23","139.565","148.5","216.36","692","60.03","43"
"07/13/12 11:46:23","139.5766","148.9","216.94","685","60.03","43"
"07/13/12 11:51:24","139.5883","148.9","216.48","688","60.03","43"
"07/13/12 11:56:23","139.5999","149.7","217.42","694","60.07","43"
"07/13/12 12:01:24","139.6115","148.9","216.88","691","60.03","44"
"07/13/12 12:06:24","139.6232","149.4","217.16","691","60.0","44"
"07/13/12 12:11:23","139.6348","150.5","217.11","697","60.03","44"
"07/13/12 12:16:24","139.6466","151.0","217.25","693","60.0","44"
"07/13/12 12:21:23","139.6583","150.1","216.72","696","60.0","45"
"07/13/12 12:26:24","139.67","149.2","216.39","692","60.0","45"
"07/13/12 12:31:24","139.6816","150.2","215.39","697","60.03","45"
"07/13/12 12:36:24","139.6934","152.1","217.48","702","60.03","45"
"07/13/12 12:41:24","139.7052","150.6","216.22","696","60.0","45"
"07/13/12 12:46:23","139.7173","161.6","216.84","746","60.03","46"
"07/13/12 12:51:24","139.7273","115.8","216.29","545","60.0","46"
"07/13/12 12:56:23","139.7407","177.9","216.93","816","60.03","47"
"07/13/12 13:01:24","139.7508","106.6","215.27","508","60.03","47"
"07/13/12 13:06:24","139.7619","170.4","217.15","777","60.03","47"
"07/13/12 13:11:24","139.7717","68.2","214.87","345","60.03","46"
"07/13/12 13:16:23","139.7772","168.3","216.32","777","60.0","45"
"07/13/12 13:21:24","139.7837","57.5","214.33","113","60.03","44"
"07/13/12 13:26:23","139.7894","32.4","212.98","271","60.03","43"
"07/13/12 13:31:23","139.7925","60.0","214.15","157","60.03","42"
"07/13/12 13:36:23","139.8026","174.9","217.39","804","60.0","43"
"07/13/12 13:41:23","139.8125","162.3","217.43","742","60.03","43"
"07/13/12 13:46:24","139.8177","51.6","214.63","412","60.07","42"
"07/13/12 13:51:23","139.8218","66.4","215.15","334","60.03","41"
"07/13/12 13:56:24","139.8262","34.2","214.33","130","60.03","41"
"07/13/12 14:01:23","139.8293","49.1","214.15","386","60.03","40"
"07/13/12 14:06:24","139.8346","65.0","215.26","328","60.0","39"
"07/13/12 14:11:23","139.8429","147.6","216.89","684","60.03","40"
"07/13/12 14:16:23","139.8558","153.5","216.77","707","60.0","43"
"07/13/12 14:21:23","139.8673","146.9","217.01","681","60.03","43"
"07/13/12 14:26:23","139.8771","40.6","214.26","262","60.03","43"
"07/13/12 14:31:23","139.88","35.5","214.93","174","60.03","43"
"07/13/12 14:36:23","139.8876","41.1","213.87","154","60.0","43"
"07/13/12 14:41:24","139.8978","138.4","216.09","647","60.03","43"
"07/13/12 14:46:24","139.9085","134.6","215.22","628","60.0","44"
"07/13/12 14:51:24","139.9188","132.8","215.64","625","60.03","44"
"07/13/12 14:56:24","139.929","130.9","216.32","610","60.0","45"
"07/13/12 15:01:23","139.9391","127.8","215.21","598","60.03","45"
"07/13/12 15:06:23","139.9489","125.0","215.36","594","60.03","45"
"07/13/12 15:11:24","139.9572","77.8","214.93","387","60.0","45"
"07/13/12 15:16:24","139.9656","25.8","214.02","220","60.0","46"
"07/13/12 15:21:24","139.9699","128.6","216.2","602","60.03","45"
"07/13/12 15:26:23","139.9795","34.3","213.64","236","60.03","46"
"07/13/12 15:31:23","139.9814","19.0","213.45","18","60.03","44"
"07/13/12 15:36:24","139.9865","121.2","215.37","573","60.0","44"
"07/13/12 15:41:23","139.9955","111.0","214.91","530","60.0","44"
"07/13/12 15:46:23","140.0021","41.9","214.32","167","60.03","44"
"07/13/12 15:51:24","140.0069","30.8","213.85","266","60.0","43"
"07/13/12 15:56:24","140.0085","28.9","213.99","197","60.03","42"
"07/13/12 16:01:23","140.0156","108.0","216.27","511","60.0","43"
"07/13/12 16:06:24","140.0219","41.1","213.65","153","60.03","43"
"07/13/12 16:11:23","140.0258","103.1","216.74","492","60.03","43"
"07/13/12 16:16:24","140.0337","96.2","215.75","464","60.0","43"
"07/13/12 16:21:24","140.0401","92.8","215.37","452","60.03","43"
"07/13/12 16:26:23","140.0462","85.3","214.31","419","60.03","43"
"07/13/12 16:31:23","140.0531","88.0","215.48","428","60.0","43"
"07/13/12 16:36:23","140.0601","85.3","215.97","419","60.03","43"
"07/13/12 16:41:23","140.0665","83.5","216.51","406","60.03","43"
"07/13/12 16:46:24","140.0715","86.5","215.07","425","60.03","43"
"07/13/12 16:51:23","140.0775","83.3","215.25","406","60.0","42"
"07/13/12 16:56:23","140.0823","30.0","213.49","37","60.03","42"
"07/13/12 17:06:24","140.0899","23.3","214.5","214","60.0","40"
"07/13/12 17:11:23","140.0942","53.3","214.65","319","60.03","40"
"07/13/12 17:16:24","140.0957","22.2","213.84","156","60.0","40"
"07/13/12 17:21:24","140.0968","13.3","214.15","63","60.0","39"
"07/13/12 17:26:24","140.0977","14.4","213.72","47","60.03","38"
"07/13/12 17:31:23","140.0986","11.1","213.66","117","60.03","37"
"07/13/12 17:36:24","140.0998","11.9","214.7","23","60.0","36"
"07/13/12 17:41:24","140.1005","15.3","213.85","13","60.03","35"
"07/13/12 17:46:24","140.101","12.7","213.75","2","60.0","34"
"07/13/12 17:51:23","140.1013","0.0","214.07","0","60.03","33"
"07/13/12 18:16:24","140.102","14.3","213.56","117","60.03","30"
"07/13/12 18:21:24","140.1027","12.2","213.91","1","60.03","29"
"07/13/12 18:26:24","140.1036","16.0","213.53","1","60.0","29"
"07/13/12 18:31:24","140.1047","22.2","214.04","256","60.0","29"
"07/13/12 18:36:25","140.1059","15.1","213.97","80","60.03","29"
"07/13/12 18:41:23","140.107","15.2","213.48","8","60.03","29"
"07/13/12 18:46:23","140.1078","10.9","213.89","0","60.0","29"
"07/13/12 18:51:23","140.1087","12.2","214.33","7","60.03","29"
"07/13/12 18:56:25","140.1096","15.2","214.18","129","60.07","29"
"07/13/12 19:01:23","140.1107","11.6","213.87","0","60.03","30"
"07/13/12 19:06:24","140.1114","6.4","213.79","184","60.03","30"
"07/13/12 19:11:23","140.112","0.0","214.73","0","60.03","30"
"07/13/12 19:16:23","140.1125","0.0","213.47","242","60.07","30"
"07/13/12 19:21:23","140.113","0.0","211.84","0","60.03","30"
"07/13/12 19:26:24","140.1134","0.0","213.72","0","60.03","30"
"07/13/12 19:31:23","140.1139","0.0","213.66","129","60.0","30"
"07/13/12 19:36:24","140.1144","0.0","213.3","0","60.03","30"
"07/13/12 19:41:23","140.1149","0.0","213.43","0","60.0","30"
"07/14/12 06:26:28","140.1151","0.0","213.71","0","60.03","22"
"07/14/12 06:31:24","140.1153","14.2","214.6","1","60.03","22"
"07/14/12 06:36:24","140.1157","0.0","214.54","137","60.03","22"
"07/14/12 06:41:24","140.1165","13.6","214.57","6","60.03","22"
"07/14/12 06:46:24","140.1175","14.2","213.98","31","60.03","23"
"07/14/12 06:51:24","140.1186","8.2","214.49","121","60.03","23"
"07/14/12 06:56:24","140.1198","10.6","212.83","7","60.07","24"
"07/14/12 07:01:24","140.1213","22.7","213.64","244","60.0","24"
"07/14/12 07:06:24","140.123","31.8","212.98","209","60.0","24"
"07/14/12 07:11:25","140.125","16.0","213.34","104","60.03","25"
"07/14/12 07:16:25","140.1272","25.7","213.7","121","60.03","25"
"07/14/12 07:21:23","140.1295","27.9","215.07","160","60.03","25"
"07/14/12 07:26:24","140.1322","40.8","215.07","264","60.03","26"
"07/14/12 07:31:23","140.135","34.4","213.77","112","60.0","26"
"07/14/12 07:36:23","140.1382","48.1","214.53","309","60.0","26"
"07/14/12 07:41:25","140.1417","41.1","213.7","149","60.0","27"
"07/14/12 07:46:24","140.1454","53.4","213.7","369","60.0","27"
"07/14/12 07:51:23","140.1491","49.0","213.55","379","60.0","27"
"07/14/12 07:56:25","140.1529","43.6","214.42","202","60.07","28"
"07/14/12 08:01:23","140.1562","31.6","212.94","84","60.0","28"
"07/14/12 08:06:24","140.1611","60.1","214.49","202","60.03","28"
"07/14/12 08:11:23","140.1655","49.9","214.38","132","60.0","28"
"07/14/12 08:16:24","140.1711","83.2","215.84","409","60.0","29"
"07/14/12 08:21:23","140.1771","53.8","213.72","240","60.0","29"
"07/14/12 08:26:25","140.183","81.4","215.28","403","60.03","30"
"07/14/12 08:31:23","140.1892","87.1","215.09","430","60.03","30"
"07/14/12 08:36:23","140.1951","32.2","214.04","314","60.03","31"
"07/14/12 08:41:24","140.2014","88.6","215.27","429","60.0","31"
"07/14/12 08:46:25","140.2085","94.3","215.09","460","60.0","31"
"07/14/12 08:51:23","140.2154","97.6","215.18","474","60.03","31"
"07/14/12 08:56:23","140.2222","94.9","215.59","461","60.03","32"
"07/14/12 09:01:24","140.2285","38.4","213.54","285","60.0","32"
"07/14/12 09:06:23","140.2358","91.1","214.78","445","60.03","32"
"07/14/12 09:11:23","140.243","102.6","215.65","488","60.0","33"
"07/14/12 09:16:25","140.2507","106.3","214.88","510","60.0","33"
"07/14/12 09:21:24","140.2591","109.7","215.42","520","60.03","34"
"07/14/12 09:26:25","140.2678","113.5","215.05","539","60.03","35"
"07/14/12 09:31:24","140.2762","115.6","216.05","546","60.0","35"
"07/14/12 09:36:24","140.2853","111.6","216.51","527","60.03","36"
"07/14/12 09:41:24","140.2933","136.9","216.97","641","59.96","36"
"07/14/12 09:46:24","140.302","127.1","217.17","598","60.03","37"
"07/14/12 09:51:25","140.3094","136.7","217.13","639","60.03","36"
"07/14/12 09:56:23","140.3197","117.5","216.54","555","60.03","37"
"07/14/12 10:01:24","140.3277","151.1","217.27","695","60.0","37"
"07/14/12 10:06:25","140.3382","149.4","215.49","696","60.0","38"
"07/14/12 10:11:24","140.3445","37.3","213.97","381","60.0","37"
"07/14/12 10:16:24","140.3495","71.5","214.92","360","60.0","36"
"07/14/12 10:21:24","140.3543","55.7","213.73","158","60.03","35"
"07/14/12 10:26:23","140.3606","112.8","216.01","535","60.0","35"
"07/14/12 10:31:24","140.3707","62.6","215.2","321","60.0","35"
"07/14/12 10:36:23","140.3801","147.5","217.32","680","60.0","36"
"07/14/12 10:41:24","140.3913","143.5","217.28","662","60.0","37"
"07/14/12 10:46:24","140.4024","141.6","217.49","654","60.0","37"
"07/14/12 10:51:24","140.4135","140.4","216.0","656","60.0","38"
"07/14/12 10:56:23","140.4246","145.5","216.89","674","60.0","39"
"07/14/12 11:01:24","140.436","150.1","217.36","692","60.03","40"
"07/14/12 11:06:23","140.4473","118.4","215.5","559","60.0","41"
"07/14/12 11:11:24","140.4559","135.0","216.48","631","60.03","40"
"07/14/12 11:16:23","140.4629","148.1","216.54","686","60.0","40"
"07/14/12 11:21:24","140.4741","168.1","217.61","770","60.0","40"
"07/14/12 11:26:25","140.4874","160.6","217.0","741","60.03","41"
"07/14/12 11:31:24","140.5","168.2","216.91","767","60.03","42"
"07/14/12 11:36:24","140.5105","69.7","214.72","350","60.03","42"
"07/14/12 11:41:24","140.5209","171.1","217.32","783","60.03","42"
"07/14/12 11:46:24","140.5336","165.8","217.31","756","60.03","43"
"07/14/12 11:51:24","140.546","170.2","216.8","777","60.03","43"
"07/14/12 11:56:23","140.5559","169.8","217.84","777","60.03","43"
"07/14/12 12:01:25","140.5674","152.6","216.67","705","60.0","43"
"07/14/12 12:06:24","140.5786","138.7","216.32","645","60.03","43"
"07/14/12 12:11:24","140.5868","77.1","215.45","382","60.03","42"
"07/14/12 12:16:25","140.5929","60.1","215.46","330","60.03","40"
"07/14/12 12:21:25","140.6014","131.4","216.75","612","60.0","40"
"07/14/12 12:26:23","140.6114","170.4","217.09","781","60.03","40"
"07/14/12 12:31:25","140.6253","173.9","217.22","793","60.0","40"
"07/14/12 12:36:23","140.6386","164.1","216.97","751","60.03","41"
"07/14/12 12:41:24","140.6513","162.5","217.54","740","60.03","41"
"07/14/12 12:46:25","140.6636","160.8","216.66","740","60.0","41"
"07/14/12 12:51:23","140.6762","164.0","216.28","757","60.03","42"
"07/14/12 12:56:24","140.689","161.7","217.51","743","60.03","42"
"07/14/12 13:01:24","140.7015","159.9","215.58","739","60.03","42"
"07/14/12 13:06:25","140.7139","159.0","216.71","736","60.03","43"
"07/14/12 13:11:24","140.7258","143.3","215.88","666","60.0","43"
"07/14/12 13:16:24","140.7373","151.6","216.26","697","60.03","43"
"07/14/12 13:21:24","140.7489","150.4","216.07","697","60.03","43"
"07/14/12 13:26:24","140.7597","157.3","217.5","728","60.03","43"
"07/14/12 13:31:23","140.7718","156.5","216.92","723","60.0","43"
"07/14/12 13:36:24","140.7838","150.7","216.67","699","60.03","43"
"07/14/12 13:41:23","140.7955","154.9","216.83","712","60.03","43"
"07/14/12 13:46:25","140.8076","153.4","216.83","708","60.03","43"
"07/14/12 13:51:24","140.8194","149.8","216.74","690","60.0","43"
"07/14/12 13:56:23","140.831","150.7","216.7","695","60.0","43"
"07/14/12 14:01:24","140.8427","150.9","216.44","701","60.03","43"
"07/14/12 14:06:25","140.8536","123.6","216.08","580","60.03","42"
"07/14/12 14:11:24","140.8605","70.5","214.96","354","60.0","41"
"07/14/12 14:16:24","140.869","110.2","215.94","527","60.03","40"
"07/14/12 14:21:23","140.8767","134.8","215.68","629","60.03","40"
"07/14/12 14:26:24","140.8866","123.6","215.58","582","60.0","40"
"07/14/12 14:31:24","140.8988","157.7","216.3","728","60.0","41"
"07/14/12 14:36:23","140.9075","132.8","216.98","620","60.0","40"
"07/14/12 14:41:24","140.9175","152.2","217.01","704","60.0","40"
"07/14/12 14:46:25","140.9288","140.9","216.02","661","60.03","40"
"07/14/12 14:51:23","140.9396","138.1","216.04","644","60.03","41"
"07/14/12 14:56:23","140.9504","137.8","216.64","642","60.03","40"
"07/14/12 15:01:24","140.961","136.2","216.91","641","60.07","41"
"07/14/12 15:06:24","140.9715","132.3","215.69","618","60.03","41"
"07/14/12 15:11:23","140.9817","131.3","216.16","617","60.03","41"
"07/14/12 15:16:25","140.9919","128.1","216.05","600","60.03","41"
"07/14/12 15:21:25","141.0017","124.5","215.66","587","60.0","41"
"07/14/12 15:26:25","141.0114","121.2","215.83","574","60.0","41"
"07/14/12 15:31:25","141.0209","120.1","216.11","567","60.03","41"
"07/14/12 15:36:24","141.0301","117.1","215.65","559","60.0","42"
"07/14/12 15:41:25","141.0391","113.5","215.53","543","60.03","42"
"07/14/12 15:46:24","141.048","113.9","216.07","537","60.03","41"
"07/14/12 15:51:24","141.0567","110.2","215.45","525","60.0","41"
"07/14/12 15:56:25","141.0653","108.2","215.13","519","60.03","41"
"07/14/12 16:01:24","141.0737","107.1","215.41","509","60.03","41"
"07/14/12 16:06:25","141.082","105.5","215.71","503","60.0","41"
"07/14/12 16:11:25","141.0902","104.0","215.3","499","60.03","40"
"07/14/12 16:21:25","141.1059","57.1","214.28","375","60.0","40"
"07/14/12 16:26:24","141.1106","51.5","214.47","356","60.0","39"
"07/14/12 16:36:24","141.1193","66.3","214.93","336","60.03","38"
"07/14/12 16:41:24","141.1251","62.3","215.5","319","60.0","37"
"07/14/12 16:46:24","141.1309","72.3","215.93","361","60.03","37"
"07/14/12 16:51:25","141.1371","85.3","215.69","414","60.0","37"
"07/14/12 16:56:25","141.1432","76.7","215.49","383","60.03","36"
"07/14/12 17:01:23","141.1481","45.1","215.29","267","60.03","36"
"07/14/12 17:06:24","141.1533","74.8","214.93","376","60.03","36"
"07/14/12 17:11:24","141.1585","68.5","215.29","346","60.03","36"
"07/14/12 17:16:24","141.1638","67.9","215.43","339","60.0","36"
"07/14/12 17:21:23","141.1689","64.2","215.2","330","60.03","36"
"07/14/12 17:26:23","141.1732","40.1","215.32","248","60.0","36"
"07/14/12 17:31:24","141.1763","31.2","214.66","118","60.03","36"
"07/14/12 17:36:24","141.1799","53.9","215.06","187","60.0","36"
"07/14/12 17:41:23","141.1839","53.5","215.16","360","60.03","36"
"07/14/12 17:46:24","141.1878","53.4","215.12","358","60.07","36"
"07/14/12 17:51:23","141.1915","52.0","214.85","314","60.03","36"
"07/14/12 17:56:24","141.195","47.2","214.22","187","60.07","36"
"07/14/12 18:01:24","141.1982","33.5","214.36","148","60.0","36"
"07/14/12 18:06:23","141.201","30.1","214.03","85","60.0","35"
"07/14/12 18:11:25","141.2034","26.7","214.02","82","60.0","35"
"07/14/12 18:16:24","141.2057","31.8","212.72","311","60.03","35"
"07/14/12 18:21:25","141.2077","16.1","212.32","29","60.0","35"
"07/14/12 18:26:23","141.2096","19.1","213.12","241","60.03","35"
"07/14/12 18:31:24","141.2112","16.3","213.92","148","60.07","34"
"07/14/12 18:36:24","141.2128","14.3","213.46","7","60.03","34"
"07/14/12 18:41:24","141.214","16.5","213.8","74","60.03","34"
"07/14/12 18:46:25","141.2151","12.5","214.23","186","60.03","34"
"07/14/12 18:51:24","141.216","0.0","213.56","48","60.03","33"
"07/14/12 18:56:24","141.2167","7.8","213.2","0","60.07","33"
"07/14/12 19:01:23","141.2172","5.9","213.55","191","60.03","33"
"07/14/12 19:06:24","141.2177","0.0","212.77","0","60.03","32"
"07/14/12 19:11:24","141.2181","13.9","213.18","56","60.07","32"
"07/14/12 19:16:23","141.2185","0.0","213.11","0","60.03","32"
"07/14/12 19:21:24","141.2188","0.0","212.9","0","60.0","32"
"07/14/12 19:26:24","141.2191","11.8","213.1","18","60.0","31"
"07/15/12 06:21:25","141.2203","5.8","214.56","139","60.03","21"
"07/15/12 06:26:24","141.2207","11.8","214.48","11","60.03","22"
"07/15/12 06:31:24","141.2213","0.0","214.5","200","60.03","22"
"07/15/12 06:36:23","141.222","11.5","214.63","44","60.03","22"
"07/15/12 06:41:24","141.2228","11.7","213.81","24","60.03","22"
"07/15/12 06:46:25","141.2239","21.3","213.49","208","60.07","23"
"07/15/12 06:51:24","141.2251","13.0","214.0","44","60.0","23"
"07/15/12 06:56:24","141.2265","20.4","214.7","69","60.03","23"
"07/15/12 07:01:24","141.2281","21.5","213.89","188","60.0","23"
"07/15/12 07:06:25","141.2298","32.2","214.19","161","60.03","24"
"07/15/12 07:11:23","141.2318","30.5","214.89","67","60.0","24"
"07/15/12 07:16:24","141.2341","34.9","214.44","118","60.03","25"
"07/15/12 07:21:25","141.2366","38.4","214.24","104","60.0","25"
"07/15/12 07:26:25","141.2393","42.9","212.54","285","60.03","25"
"07/15/12 07:31:23","141.2423","46.7","213.85","301","60.03","26"
"07/15/12 07:36:24","141.2456","39.2","213.73","170","60.0","26"
"07/15/12 07:41:24","141.2491","43.1","213.67","238","60.0","27"
"07/15/12 07:46:24","141.2529","45.3","214.07","311","60.0","27"
"07/15/12 07:51:24","141.257","56.9","214.95","129","60.03","28"
"07/15/12 07:56:25","141.261","45.3","214.18","314","60.03","28"
"07/15/12 08:01:23","141.2649","56.9","213.52","85","60.03","29"
"07/15/12 08:06:25","141.2692","63.5","214.42","327","60.0","29"
"07/15/12 08:11:24","141.2743","66.8","213.68","336","60.0","30"
"07/15/12 08:16:25","141.2795","70.3","214.72","352","60.0","30"
"07/15/12 08:21:24","141.2851","73.2","213.74","369","60.0","31"
"07/15/12 08:26:24","141.2909","76.3","215.15","382","60.03","31"
"07/15/12 08:31:24","141.297","79.2","215.64","391","60.0","32"
"07/15/12 08:36:24","141.3032","82.4","215.59","402","60.0","32"
"07/15/12 08:41:24","141.3098","85.8","215.07","419","60.03","33"
"07/15/12 08:46:24","141.3165","87.4","215.08","426","60.03","34"
"07/15/12 08:51:24","141.3234","90.6","215.3","442","60.03","34"
"07/15/12 08:56:25","141.3303","94.8","215.69","459","60.03","35"
"07/15/12 09:01:25","141.3377","96.2","215.28","467","60.03","36"
"07/15/12 09:06:24","141.3451","97.2","216.06","466","60.0","36"
"07/15/12 09:11:24","141.3528","99.8","215.79","480","60.0","37"
"07/15/12 09:16:25","141.3607","102.4","216.35","490","60.0","38"
"07/15/12 09:21:24","141.3687","104.7","216.4","495","60.03","38"
"07/15/12 09:26:25","141.3769","106.6","215.9","506","60.0","39"
"07/15/12 09:31:25","141.3853","110.0","216.22","520","60.03","39"
"07/15/12 09:36:25","141.3939","112.6","216.51","533","60.0","40"
"07/15/12 09:41:25","141.4027","112.8","216.38","538","60.03","40"
"07/15/12 09:46:25","141.4117","116.6","216.91","549","60.03","41"
"07/15/12 09:51:24","141.4209","120.5","216.24","570","60.0","41"
"07/15/12 09:56:24","141.4303","121.0","215.98","576","60.03","41"
"07/15/12 10:01:25","141.4399","124.3","215.39","588","60.03","41"
"07/15/12 10:06:23","141.4496","126.3","216.59","597","60.03","41"
"07/15/12 10:11:24","141.4596","128.6","216.29","607","60.03","42"
"07/15/12 10:16:25","141.4698","133.8","217.82","621","60.03","42"
"07/15/12 10:21:24","141.4799","120.9","217.16","569","60.03","42"
"07/15/12 10:26:24","141.4902","138.0","217.36","639","60.03","43"
"07/15/12 10:31:25","141.5008","136.1","217.9","634","60.0","43"
"07/15/12 10:36:25","141.5114","131.6","217.66","612","60.03","43"
"07/15/12 10:41:24","141.5217","144.0","217.31","659","60.03","44"
"07/15/12 10:46:24","141.5328","146.1","217.42","679","60.03","44"
"07/15/12 10:51:25","141.5438","146.2","217.32","679","60.03","44"
"07/15/12 10:56:24","141.5548","137.9","217.56","639","60.0","45"
"07/15/12 11:01:24","141.5659","145.8","217.26","675","60.03","46"
"07/15/12 11:06:24","141.5758","77.7","215.99","384","60.0","45"
"07/15/12 11:11:25","141.5858","155.3","218.56","707","60.03","45"
"07/15/12 11:16:25","141.5972","91.2","215.77","446","60.0","45"
"07/15/12 11:21:24","141.6066","75.6","215.27","377","60.0","44"
"07/15/12 11:26:25","141.6171","142.8","217.34","663","60.03","44"
"07/15/12 11:31:25","141.6279","135.8","217.99","628","60.03","44"
"07/15/12 11:36:24","141.639","143.4","218.07","655","60.03","44"
"07/15/12 11:41:25","141.6503","144.1","217.44","667","60.0","44"
"07/15/12 11:46:24","141.6614","158.7","217.59","731","60.03","44"
"07/15/12 11:51:24","141.6716","174.0","218.54","789","60.0","44"
"07/15/12 11:56:25","141.6831","164.0","217.71","748","60.03","44"
"07/15/12 12:01:24","141.6941","164.7","216.67","756","60.03","44"
"07/15/12 12:06:24","141.7065","155.4","216.78","717","60.0","45"
"07/15/12 12:11:24","141.7187","157.8","216.28","730","60.0","45"
"07/15/12 12:16:25","141.7305","153.9","216.77","710","60.0","45"
"07/15/12 12:21:24","141.7424","155.0","217.1","710","60.03","45"
"07/15/12 12:26:24","141.7543","156.6","217.21","719","60.03","46"
"07/15/12 12:31:24","141.7661","151.9","217.13","701","60.03","45"
"07/15/12 12:36:24","141.778","155.0","216.06","715","60.03","46"
"07/15/12 12:41:24","141.7888","134.5","215.18","632","60.0","46"
"07/15/12 12:46:24","141.8","155.5","217.82","713","60.0","46"
"07/15/12 12:51:24","141.812","156.8","217.81","720","60.0","47"
"07/15/12 12:56:25","141.8237","156.0","217.55","716","60.03","47"
"07/15/12 13:01:24","141.833","102.7","216.77","491","60.03","46"
"07/15/12 13:06:24","141.833","87.1","216.05","424","60.0","45"
"07/15/12 13:11:25","141.8409","133.4","216.46","624","60.03","44"
"07/15/12 13:16:25","141.8512","144.6","216.89","672","60.0","44"
"07/15/12 13:21:24","141.8614","122.9","216.28","580","60.0","44"
"07/15/12 13:26:25","141.8714","103.3","214.84","496","59.96","44"
"07/15/12 13:31:25","141.8818","137.4","216.57","640","60.03","44"
"07/15/12 13:36:24","141.8933","148.4","216.51","688","60.03","45"
"07/15/12 13:41:24","141.9032","133.5","216.16","628","60.0","45"
"07/15/12 13:46:25","141.9131","122.2","215.28","579","60.03","45"
"07/15/12 13:51:25","141.9233","133.6","216.08","624","60.03","46"
"07/15/12 13:56:24","141.9337","150.6","215.7","700","60.03","46"
"07/15/12 14:01:24","141.946","155.0","216.66","712","60.03","47"
"07/15/12 14:06:23","141.9567","151.1","216.61","701","60.03","47"
"07/15/12 14:11:25","141.9678","143.8","215.56","670","60.03","48"
"07/15/12 14:16:24","141.978","100.2","214.64","480","60.0","48"
"07/15/12 14:21:24","141.9858","109.1","214.58","522","60.03","47"
"07/15/12 14:26:25","141.9936","120.1","215.21","568","60.03","47"
"07/15/12 14:31:24","142.0017","97.4","214.23","469","60.0","47"
"07/15/12 14:36:25","142.0132","151.4","216.05","704","60.03","49"
"07/15/12 14:41:25","142.022","97.3","214.74","472","60.03","48"
"07/15/12 14:46:24","142.0322","125.2","216.03","592","60.0","49"
"07/15/12 14:51:25","142.0397","65.3","213.95","373","60.03","47"
"07/15/12 14:56:25","142.0442","45.2","213.52","169","60.0","47"
"07/15/12 15:01:24","142.0515","119.6","215.19","567","60.03","46"
"07/15/12 15:06:25","142.0614","136.2","215.54","637","60.07","46"
"07/15/12 15:11:25","142.0724","140.1","215.81","652","60.03","48"
"07/15/12 15:16:24","142.0781","40.2","213.41","155","60.03","46"
"07/15/12 15:21:25","142.0826","37.7","213.77","133","60.0","46"
"07/15/12 15:26:24","142.0862","45.4","213.52","363","60.0","45"
"07/15/12 15:31:24","142.0898","47.4","213.42","243","60.0","44"
"07/15/12 15:36:25","142.0944","72.4","214.13","366","60.0","43"
"07/15/12 15:41:24","142.1002","73.2","212.77","401","60.0","43"
"07/15/12 15:46:25","142.1043","49.8","213.55","172","60.03","42"
"07/15/12 15:51:24","142.1088","83.5","215.49","409","60.03","41"
"07/15/12 15:56:24","142.1168","115.4","215.78","545","60.03","42"
"07/15/12 16:01:25","142.1258","117.5","215.86","554","60.0","42"
"07/15/12 16:06:25","142.134","96.6","216.08","464","60.0","42"
"07/15/12 16:11:25","142.1413","83.9","214.06","415","60.0","42"
"07/15/12 16:16:25","142.149","95.9","215.55","463","60.0","43"
"07/15/12 16:21:25","142.1558","94.1","214.34","459","60.03","43"
"07/15/12 16:26:25","142.1633","89.8","215.08","438","60.03","43"
"07/15/12 16:31:24","142.1697","90.5","214.65","443","60.03","43"
"07/15/12 16:36:25","142.1765","84.3","215.05","414","60.03","43"
"07/15/12 16:41:25","142.183","81.8","214.71","404","60.03","43"
"07/15/12 16:46:24","142.1888","75.0","214.59","373","60.03","43"
"07/15/12 16:51:25","142.1947","77.0","214.75","384","60.03","43"
"07/15/12 16:56:24","142.1997","46.8","213.83","387","60.0","43"
"07/15/12 17:01:24","142.2046","71.1","214.72","353","60.0","42"
"07/15/12 17:06:24","142.2098","64.5","214.74","328","60.03","42"
"07/15/12 17:11:25","142.2137","38.8","213.97","306","60.0","41"
"07/15/12 17:16:25","142.2158","25.4","214.3","110","60.03","40"
"07/15/12 17:21:25","142.2182","27.2","214.35","104","60.03","39"
"07/15/12 17:26:25","142.2211","29.8","215.05","227","60.03","38"
"07/15/12 17:31:25","142.2233","15.3","214.95","266","60.03","37"
"07/15/12 17:36:24","142.225","30.1","214.84","160","60.03","36"
"07/15/12 17:41:25","142.2269","26.2","214.27","306","60.03","35"
"07/15/12 17:46:24","142.2289","20.0","214.41","292","60.03","34"
"07/15/12 17:51:25","142.2311","25.3","214.49","174","60.03","34"
"07/15/12 17:56:24","142.2333","33.6","214.09","75","60.0","34"
"07/15/12 18:01:24","142.2356","26.4","213.78","78","60.03","33"
"07/15/12 18:06:25","142.2377","17.4","213.15","29","60.03","33"
"07/15/12 18:11:24","142.2393","17.7","213.37","148","60.0","33"
"07/15/12 18:16:24","142.2407","15.3","212.67","235","60.03","32"
"07/15/12 18:21:24","142.2421","27.9","213.47","176","60.0","32"
"07/15/12 18:26:24","142.2436","17.5","213.34","17","60.03","32"
"07/15/12 18:31:24","142.245","21.8","213.17","240","60.03","32"
"07/15/12 18:36:25","142.2461","16.6","213.18","6","60.07","32"
"07/15/12 18:41:24","142.247","12.0","213.31","2","60.03","31"
"07/15/12 18:46:24","142.2477","0.0","213.62","36","60.03","30"
"07/15/12 18:51:24","142.2483","11.1","213.85","25","60.07","30"
"07/15/12 18:56:25","142.2488","0.0","212.67","0","60.07","30"
"07/15/12 19:01:25","142.2493","14.3","213.22","7","60.03","30"
"07/15/12 19:06:26","142.2497","11.0","213.26","43","60.0","30"
"07/15/12 19:11:24","142.2502","3.5","213.22","0","60.03","29"
"07/15/12 19:16:25","142.2507","11.3","213.21","27","60.03","29"
"07/15/12 19:21:25","142.2515","2.8","213.61","189","60.0","29"
"07/15/12 19:26:24","142.2523","5.5","213.58","253","60.03","29"
"07/15/12 19:31:25","142.2532","0.0","214.05","0","60.03","29"
"07/16/12 06:35:05","142.2539","0.0","214.03","0","60.03","22"
"07/16/12 06:40:04","142.2543","0.0","214.1","0","60.03","22"
"07/16/12 06:45:05","142.2548","10.9","213.65","18","60.03","22"
"07/16/12 06:50:05","142.2551","13.8","213.79","0","60.03","23"
"07/16/12 06:55:04","142.2554","12.0","213.44","89","60.03","23"
"07/16/12 07:00:04","142.2559","0.0","212.82","78","60.03","23"
"07/16/12 07:05:04","142.2564","9.0","213.22","0","60.03","23"
"07/16/12 07:10:04","142.2567","0.0","212.78","0","60.03","23"
"07/16/12 07:15:05","142.2571","0.0","214.31","0","60.03","23"
"07/16/12 07:20:06","142.2574","0.0","213.31","0","60.03","23"
"07/16/12 07:25:04","142.2579","0.0","213.52","0","60.0","23"
"07/16/12 07:30:04","142.2583","0.0","212.84","0","60.03","23"
"07/16/12 07:35:04","142.2587","0.0","211.92","0","60.03","23"
"07/16/12 07:40:06","142.2591","0.0","212.57","0","60.07","23"
"07/16/12 07:45:05","142.2596","14.1","211.97","2","60.07","23"
"07/16/12 07:50:05","142.2601","0.0","213.22","0","60.0","23"
"07/16/12 07:55:04","142.2606","13.9","214.25","54","60.03","23"
"07/16/12 08:00:05","142.261","0.0","214.14","0","60.03","24"
"07/16/12 08:05:05","142.2613","0.0","212.8","0","60.03","24"
"07/16/12 08:10:05","142.2616","0.0","212.77","0","60.03","24"
"07/16/12 08:15:05","142.2619","13.2","213.29","41","60.03","24"
"07/16/12 08:20:05","142.2623","0.0","213.05","0","60.03","24"
"07/16/12 08:25:05","142.2627","0.0","212.72","0","60.03","24"
"07/16/12 08:30:05","142.2631","11.8","212.49","22","60.0","24"
"07/16/12 08:35:04","142.2636","0.0","212.0","0","60.03","24"
"07/16/12 08:40:04","142.264","11.3","212.22","51","60.0","24"
"07/16/12 08:45:05","142.2646","0.0","213.27","76","60.03","24"
"07/16/12 08:50:05","142.2652","10.5","212.47","0","60.0","24"
"07/16/12 08:55:05","142.2658","11.9","212.43","2","60.0","24"
"07/16/12 09:00:06","142.2662","0.0","212.05","0","60.0","24"
"07/16/12 09:05:05","142.2666","10.9","212.97","1","60.0","24"
"07/16/12 09:10:04","142.2677","25.2","213.16","27","60.03","24"
"07/16/12 09:15:04","142.2699","27.6","213.6","218","60.0","24"
"07/16/12 09:20:05","142.2727","43.3","213.65","352","60.0","25"
"07/16/12 09:25:05","142.2762","48.4","213.37","103","60.0","25"
"07/16/12 09:30:04","142.2787","31.0","212.4","175","60.0","26"
"07/16/12 09:35:05","142.2803","26.5","212.69","63","60.03","26"
"07/16/12 09:40:04","142.2818","11.9","213.61","252","60.0","26"
"07/16/12 09:45:05","142.2834","10.5","213.45","18","60.0","26"
"07/16/12 09:50:04","142.2846","14.2","211.86","2","60.03","26"
"07/16/12 09:55:04","142.2854","15.2","212.82","0","60.03","26"
"07/16/12 10:00:06","142.2859","10.2","213.44","0","60.03","26"
"07/16/12 10:05:05","142.2866","15.0","212.85","18","60.0","26"
"07/16/12 10:10:05","142.2872","0.0","212.76","0","60.03","25"
"07/16/12 10:15:05","142.2879","11.5","212.02","1","60.03","25"
"07/16/12 10:20:05","142.2884","12.2","212.61","17","60.03","25"
"07/16/12 10:25:05","142.2889","11.0","212.45","0","60.0","25"
"07/16/12 10:30:05","142.2893","0.0","213.55","0","60.0","25"
"07/16/12 10:35:06","142.2897","11.2","212.99","241","60.0","25"
"07/16/12 10:40:04","142.29","0.0","212.66","0","60.03","25"
"07/16/12 10:45:05","142.2904","0.0","212.24","0","60.03","25"
"07/16/12 10:50:04","142.2908","14.4","212.4","10","60.0","25"
"07/16/12 10:55:04","142.2912","0.0","212.15","0","60.03","25"
"07/16/12 11:00:04","142.2916","0.0","213.31","45","60.07","25"
"07/16/12 11:05:05","142.2921","0.0","212.46","0","60.03","25"
"07/16/12 11:35:06","142.2931","14.9","212.04","9","60.0","24"
"07/16/12 11:40:05","142.2934","0.0","212.37","0","60.03","23"
"07/16/12 11:45:04","142.2941","0.0","212.9","0","60.03","24"
"07/16/12 11:50:04","142.2941","26.1","212.99","263","60.03","23"
"07/16/12 11:55:04","142.2963","30.4","212.54","133","60.03","24"
"07/16/12 12:00:05","142.2979","19.7","211.46","215","60.03","25"
"07/16/12 12:05:05","142.2996","33.5","212.8","206","60.03","25"
"07/16/12 12:10:06","142.3017","13.3","214.34","109","60.03","25"
"07/16/12 12:15:05","142.303","8.8","212.46","191","60.0","25"
"07/16/12 12:20:05","142.3039","16.0","212.04","23","60.0","25"
"07/16/12 12:25:04","142.3053","19.0","212.24","70","60.0","25"
"07/16/12 12:30:05","142.3071","35.7","212.43","80","60.03","26"
"07/16/12 12:35:06","142.3089","23.3","212.98","241","60.03","26"
"07/16/12 12:40:04","142.3101","15.5","212.39","55","60.0","26"
"07/16/12 12:45:04","142.3112","22.4","213.46","38","60.03","26"
"07/16/12 12:50:05","142.3131","34.3","213.32","252","60.03","26"
"07/16/12 12:55:05","142.3153","39.2","214.29","292","60.03","26"
"07/16/12 13:00:04","142.3197","154.5","217.07","714","60.03","27"
"07/16/12 13:05:04","142.3325","83.1","214.94","408","60.03","30"
"07/16/12 13:10:05","142.3417","65.2","214.55","332","60.0","31"
"07/16/12 13:15:04","142.3508","104.1","214.09","501","60.0","32"
"07/16/12 13:20:04","142.3565","109.3","214.92","519","60.03","32"
"07/16/12 13:25:05","142.3667","160.6","215.9","739","60.0","34"
"07/16/12 13:30:04","142.3788","156.7","216.29","729","60.0","36"
"07/16/12 13:35:04","142.391","153.7","216.27","707","60.03","37"
"07/16/12 13:40:05","142.4027","166.1","216.78","766","60.0","38"
"07/16/12 13:45:04","142.4121","150.9","215.01","701","60.0","39"
"07/16/12 13:50:05","142.4234","145.2","215.03","677","60.03","40"
"07/16/12 13:55:05","142.433","157.8","215.96","731","60.07","41"
"07/16/12 14:00:04","142.4437","95.2","213.73","466","60.03","41"
"07/16/12 14:05:04","142.448","47.2","213.06","379","60.03","40"
"07/16/12 14:10:04","142.4524","69.4","213.0","442","60.0","40"
"07/16/12 14:15:05","142.4571","78.1","213.98","387","60.03","39"
"07/16/12 14:20:04","142.4611","47.0","212.97","378","60.0","39"
"07/16/12 14:25:05","142.4654","57.1","213.61","178","60.0","39"
