"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/16/12 14:30:05","142.4696","48.9","212.84","303","60.0","39"
"07/16/12 14:35:05","142.4739","60.6","213.97","89","60.0","38"
"07/16/12 14:40:04","142.478","55.7","213.42","93","60.03","38"
"07/16/12 14:45:05","142.4835","149.7","216.34","693","60.03","38"
"07/16/12 14:50:04","142.4885","85.9","215.16","423","60.0","38"
"07/16/12 14:55:05","142.4959","68.8","213.56","384","60.03","39"
"07/16/12 15:00:06","142.5006","61.0","213.66","443","60.0","39"
"07/16/12 15:05:05","142.5063","47.5","213.7","372","60.03","39"
"07/16/12 15:10:06","142.5138","86.6","213.48","428","60.0","40"
"07/16/12 15:15:06","142.521","88.4","214.12","432","60.03","41"
"07/16/12 15:20:04","142.5296","131.4","214.46","622","60.03","42"
"07/16/12 15:25:05","142.5397","137.4","215.13","644","60.03","43"
"07/16/12 15:30:05","142.5472","82.0","214.27","406","60.03","43"
"07/16/12 15:35:04","142.5548","110.0","214.16","527","60.03","43"
"07/16/12 15:40:04","142.5606","136.5","215.09","640","60.0","43"
"07/16/12 15:45:06","142.5666","68.5","213.25","184","60.03","42"
"07/16/12 15:50:04","142.5751","109.8","214.26","527","60.03","43"
"07/16/12 15:55:05","142.5833","102.0","214.74","493","60.03","43"
"07/16/12 16:00:05","142.5914","106.3","214.25","514","60.03","43"
"07/16/12 16:05:05","142.599","99.2","215.03","477","60.0","43"
"07/16/12 16:10:05","142.6065","84.9","214.41","419","60.0","43"
"07/16/12 16:15:04","142.6115","97.3","214.35","473","60.0","42"
"07/16/12 16:20:05","142.6183","90.7","213.91","444","60.03","42"
"07/16/12 16:25:05","142.6251","86.5","214.6","423","60.0","42"
"07/16/12 16:30:04","142.6317","82.8","213.84","411","60.03","42"
"07/16/12 16:35:06","142.638","79.4","214.26","393","60.03","41"
"07/16/12 16:40:04","142.644","74.0","214.96","371","60.03","41"
"07/16/12 16:45:05","142.6497","73.3","215.22","365","60.0","41"
"07/16/12 16:50:05","142.6553","69.0","214.86","348","60.03","40"
"07/16/12 16:55:05","142.6604","67.3","214.67","342","60.0","40"
"07/16/12 17:00:05","142.6655","64.6","214.84","331","60.03","40"
"07/16/12 17:05:04","142.6704","62.0","212.66","325","60.03","40"
"07/16/12 17:10:05","142.6747","64.4","212.98","343","60.03","40"
"07/16/12 17:15:05","142.6786","67.2","213.0","411","60.0","40"
"07/16/12 17:20:05","142.6827","39.1","212.98","346","60.03","39"
"07/16/12 17:25:05","142.6866","45.7","212.73","194","60.03","39"
"07/16/12 17:30:05","142.6903","52.0","212.26","185","60.03","38"
"07/16/12 17:35:05","142.6938","38.3","212.89","375","60.03","38"
"07/16/12 17:40:05","142.6971","46.6","212.78","354","60.03","38"
"07/16/12 17:45:04","142.7001","42.7","212.3","294","60.03","37"
"07/16/12 17:50:04","142.7029","38.4","212.0","212","60.03","37"
"07/16/12 17:55:06","142.7055","35.3","211.58","95","60.03","37"
"07/16/12 18:00:05","142.7078","19.5","211.68","345","60.03","36"
"07/16/12 18:05:05","142.71","34.7","211.33","82","60.03","36"
"07/16/12 18:10:04","142.7119","30.5","212.36","129","60.0","36"
"07/16/12 18:15:05","142.7135","19.9","212.45","140","60.03","36"
"07/16/12 18:20:06","142.715","26.9","211.33","98","60.03","36"
"07/16/12 18:25:06","142.7162","11.7","211.9","25","60.0","36"
"07/16/12 18:30:05","142.7174","12.5","212.72","4","60.03","35"
"07/16/12 18:35:06","142.7183","14.7","212.31","3","60.03","35"
"07/16/12 18:40:06","142.7192","14.0","211.91","15","60.03","34"
"07/16/12 18:45:05","142.7199","15.0","212.4","12","60.03","34"
"07/16/12 18:50:05","142.7205","0.0","211.91","35","60.03","34"
"07/16/12 18:55:06","142.7209","0.0","212.24","0","60.03","34"
"07/17/12 06:30:05","142.7237","0.0","213.32","0","60.0","21"
"07/17/12 06:35:05","142.7242","13.4","213.81","0","60.03","21"
"07/17/12 06:40:05","142.725","0.0","213.64","0","60.03","22"
"07/17/12 07:15:05","142.7258","13.2","212.25","0","60.0","22"
"07/17/12 07:20:04","142.7262","13.1","212.33","2","60.0","22"
"07/17/12 07:25:05","142.7268","0.0","213.09","0","60.0","23"
"07/17/12 07:30:05","142.7273","14.1","212.83","7","60.0","23"
"07/17/12 07:35:06","142.7276","0.0","213.19","0","60.0","23"
"07/17/12 07:40:04","142.7282","0.0","213.07","17","60.03","23"
"07/17/12 07:45:05","142.7288","10.3","214.0","102","60.07","23"
"07/17/12 07:50:05","142.7297","15.0","213.72","68","60.03","23"
"07/17/12 07:55:05","142.7306","16.7","214.41","1","60.03","23"
"07/17/12 08:00:06","142.7317","11.4","213.99","10","60.03","23"
"07/17/12 08:05:06","142.7325","15.7","213.21","4","60.03","23"
"07/17/12 08:10:04","142.7334","14.0","212.92","11","60.0","23"
"07/17/12 08:15:05","142.7346","29.0","213.27","43","60.03","23"
"07/17/12 08:20:04","142.736","7.7","213.25","112","60.0","24"
"07/17/12 08:25:05","142.7379","34.9","213.72","165","60.03","24"
"07/17/12 08:30:06","142.7416","64.3","213.5","105","60.03","24"
"07/17/12 08:35:04","142.7474","55.7","214.06","356","60.03","25"
"07/17/12 08:40:06","142.7514","38.3","214.41","107","60.07","25"
"07/17/12 08:45:04","142.7542","38.2","213.44","111","60.0","25"
"07/17/12 08:50:06","142.7583","68.4","214.33","346","60.03","26"
"07/17/12 08:55:04","142.7624","65.3","213.44","337","60.03","26"
"07/17/12 09:00:05","142.7668","59.8","213.79","358","60.03","26"
"07/17/12 09:05:05","142.7707","39.1","213.57","266","60.03","27"
"07/17/12 09:10:04","142.7738","37.7","214.17","291","60.0","27"
"07/17/12 09:15:06","142.7769","51.5","214.9","384","60.03","27"
"07/17/12 09:20:05","142.7821","72.8","214.92","364","60.03","27"
"07/17/12 09:25:06","142.7892","66.1","214.59","335","60.03","28"
"07/17/12 09:30:05","142.7956","77.2","214.29","383","60.03","28"
"07/17/12 09:35:05","142.8004","71.5","213.72","362","60.03","28"
"07/17/12 09:40:05","142.8056","75.3","213.65","376","60.0","29"
"07/17/12 09:45:06","142.8129","95.7","214.9","465","60.03","30"
"07/17/12 09:50:05","142.8185","70.8","215.12","356","60.03","30"
"07/17/12 09:55:06","142.8226","55.2","214.02","344","60.07","30"
"07/17/12 10:00:06","142.8268","47.2","215.15","381","60.07","30"
"07/17/12 10:05:04","142.8311","62.5","214.62","320","60.07","30"
"07/17/12 10:10:05","142.8379","117.1","214.94","558","60.0","31"
"07/17/12 10:15:04","142.8464","164.0","216.83","751","60.0","32"
"07/17/12 10:20:05","142.8556","60.8","214.66","234","60.0","32"
"07/17/12 10:25:05","142.8596","65.3","214.14","360","60.03","32"
"07/17/12 10:30:05","142.8727","181.5","217.3","831","60.0","34"
"07/17/12 10:35:05","142.8786","33.9","213.85","294","60.0","33"
"07/17/12 10:40:05","142.8824","79.2","215.59","393","60.03","32"
"07/17/12 10:45:05","142.8888","65.2","214.75","332","60.03","32"
"07/17/12 10:50:06","142.8937","53.1","213.97","272","60.03","32"
"07/17/12 10:55:06","142.8975","63.7","214.16","133","60.11","32"
"07/17/12 11:00:05","142.9021","76.4","215.9","382","60.03","32"
"07/17/12 11:05:06","142.9082","62.9","214.45","320","60.03","32"
"07/17/12 11:10:05","142.9122","62.1","214.12","270","60.0","32"
"07/17/12 11:15:05","142.9156","32.0","214.43","129","60.03","31"
"07/17/12 11:20:05","142.9182","30.3","213.62","85","60.0","31"
"07/17/12 11:25:05","142.921","31.1","214.19","205","60.0","31"
"07/17/12 11:30:05","142.9236","28.9","214.04","134","60.03","30"
"07/17/12 11:35:05","142.9259","26.6","214.92","137","60.0","30"
"07/17/12 11:40:04","142.9279","33.6","213.77","44","60.0","29"
"07/17/12 11:45:05","142.9297","19.9","214.16","160","60.03","29"
"07/17/12 11:50:06","142.932","39.4","213.34","233","60.03","28"
"07/17/12 11:55:05","142.9348","40.9","213.67","320","60.07","28"
"07/17/12 12:00:05","142.9377","42.6","212.76","203","60.03","28"
"07/17/12 12:05:04","142.9414","60.0","214.33","373","60.03","28"
"07/17/12 12:10:05","142.9454","62.7","213.54","341","60.03","29"
"07/17/12 12:15:05","142.9503","62.6","214.26","323","60.0","29"
"07/17/12 12:20:06","142.9547","53.9","214.3","130","60.03","29"
"07/17/12 12:25:05","142.9584","48.9","214.4","330","60.03","30"
"07/17/12 12:30:06","142.9617","38.6","214.8","201","60.03","30"
"07/17/12 12:35:04","142.9655","39.7","214.61","212","60.03","30"
"07/17/12 12:40:06","142.9691","39.7","214.51","138","60.03","30"
"07/17/12 12:45:05","142.973","42.6","214.2","359","60.07","30"
"07/17/12 12:50:05","142.9779","71.2","214.58","356","60.03","30"
"07/17/12 12:55:06","142.9823","38.1","214.89","169","60.03","31"
"07/17/12 13:00:06","142.9854","38.4","212.99","96","60.03","30"
"07/17/12 13:05:05","142.9885","45.2","214.98","225","60.0","31"
"07/17/12 13:10:06","142.9917","43.7","213.18","347","60.0","31"
"07/17/12 13:15:06","142.9944","31.9","213.96","246","60.03","30"
"07/17/12 13:20:05","142.9965","26.6","214.2","26","60.03","30"
"07/17/12 13:25:06","142.9985","33.2","214.2","127","60.03","30"
"07/17/12 13:30:04","143.0012","36.3","214.07","261","60.0","30"
"07/17/12 13:35:05","143.0051","84.8","215.12","420","60.03","30"
"07/17/12 13:40:05","143.0119","87.2","216.3","425","60.03","31"
"07/17/12 13:45:04","143.0195","74.5","214.78","374","60.07","32"
"07/17/12 13:50:05","143.0262","111.0","216.33","529","60.0","32"
"07/17/12 13:55:06","143.0314","46.2","213.71","191","60.07","32"
"07/17/12 14:00:06","143.0358","74.4","215.39","369","60.07","32"
"07/17/12 14:05:06","143.0422","40.9","214.44","243","60.03","32"
"07/17/12 14:10:05","143.054","178.3","216.95","814","60.03","35"
"07/17/12 14:15:05","143.0626","40.4","214.51","188","60.03","35"
"07/17/12 14:20:06","143.0686","129.7","215.92","613","60.03","35"
"07/17/12 14:25:05","143.0803","167.8","217.08","767","60.0","38"
"07/17/12 14:30:05","143.0919","149.5","217.16","692","60.03","38"
"07/17/12 14:35:05","143.1033","143.7","217.33","661","60.03","40"
"07/17/12 14:40:06","143.1142","137.8","216.77","641","60.03","41"
"07/17/12 14:45:06","143.124","139.5","215.84","654","60.03","42"
"07/17/12 14:50:06","143.1347","140.6","216.93","651","60.0","43"
"07/17/12 14:55:05","143.1439","50.5","214.47","240","60.03","42"
"07/17/12 15:00:06","143.1541","96.1","214.81","465","60.03","43"
"07/17/12 15:05:05","143.1625","136.6","216.02","636","60.03","43"
"07/17/12 15:10:06","143.1719","135.7","216.23","634","60.03","43"
"07/17/12 15:15:06","143.1809","139.6","216.35","652","60.0","43"
"07/17/12 15:20:05","143.1911","126.9","216.7","594","60.03","43"
"07/17/12 15:25:05","143.2007","120.8","215.81","571","60.0","43"
"07/17/12 15:30:06","143.2101","121.8","215.89","573","60.0","43"
"07/17/12 15:35:04","143.2192","112.9","215.09","538","60.03","43"
"07/17/12 15:40:05","143.2262","52.9","213.43","259","60.0","42"
"07/17/12 15:45:06","143.2354","123.3","215.32","584","60.0","42"
"07/17/12 15:50:05","143.242","50.5","213.64","454","60.03","41"
"07/17/12 15:55:06","143.2476","41.4","213.44","129","60.0","41"
"07/17/12 16:00:04","143.2525","117.2","215.12","560","60.03","40"
"07/17/12 16:05:05","143.2611","108.2","214.85","516","60.03","41"
"07/17/12 16:10:04","143.2693","104.1","215.13","496","60.03","41"
"07/17/12 16:15:05","143.2771","116.0","215.41","550","60.03","42"
"07/17/12 16:20:05","143.2819","77.8","214.33","385","60.0","41"
"07/17/12 16:25:05","143.2862","45.7","213.29","106","60.03","40"
"07/17/12 16:30:06","143.2936","100.0","214.9","484","60.03","40"
"07/17/12 16:35:05","143.3016","100.0","215.27","480","60.03","40"
"07/17/12 16:40:05","143.3089","92.4","214.63","451","60.03","40"
"07/17/12 16:45:05","143.3143","85.6","214.5","425","60.03","40"
"07/17/12 16:50:06","143.3207","84.9","214.87","415","60.03","39"
"07/17/12 16:55:06","143.3271","81.3","214.15","404","60.03","39"
"07/17/12 17:00:05","143.3326","45.6","214.3","354","60.03","39"
"07/17/12 17:05:06","143.3363","64.0","213.68","326","60.0","38"
"07/17/12 17:10:06","143.341","64.8","214.7","331","60.03","38"
"07/17/12 17:15:06","143.3459","69.0","214.48","351","60.03","38"
"07/17/12 17:20:04","143.3515","69.2","214.96","348","60.03","38"
"07/17/12 17:25:05","143.3567","63.8","214.74","326","60.03","38"
"07/17/12 17:30:06","143.361","69.2","214.91","109","60.03","37"
"07/17/12 17:35:05","143.365","40.2","214.11","144","60.03","37"
"07/17/12 17:40:06","143.3685","54.3","215.21","160","60.03","37"
"07/17/12 17:45:04","143.3725","59.1","214.3","343","60.03","36"
"07/17/12 17:50:05","143.3763","39.1","214.51","369","60.03","36"
"07/17/12 17:55:06","143.3797","46.8","213.22","357","60.03","36"
"07/17/12 18:00:05","143.3825","32.2","213.68","200","60.0","35"
"07/17/12 18:05:06","143.384","24.6","213.61","173","60.03","34"
"07/17/12 18:10:05","143.3867","27.7","213.75","152","60.0","34"
"07/17/12 18:15:06","143.3894","37.5","214.1","276","60.03","33"
"07/17/12 18:20:04","143.3913","13.9","213.19","239","60.03","33"
"07/17/12 18:25:05","143.3927","22.3","214.06","175","60.03","33"
"07/17/12 18:30:05","143.3949","22.1","214.15","252","60.03","32"
"07/17/12 18:35:04","143.397","16.3","214.17","197","60.03","32"
"07/17/12 18:40:05","143.3986","13.9","213.72","63","60.0","32"
"07/17/12 18:45:05","143.3998","7.4","213.31","38","60.0","32"
"07/17/12 18:50:06","143.4007","12.6","212.92","14","60.07","32"
"07/17/12 18:55:06","143.4013","0.0","214.11","8","60.07","31"
"07/17/12 19:00:06","143.4018","0.0","213.07","0","60.0","30"
"07/17/12 19:05:06","143.4022","5.4","213.23","196","60.03","29"
"07/17/12 19:10:06","143.4026","0.0","213.47","0","60.0","29"
"07/17/12 19:15:06","143.4031","13.8","213.19","0","60.0","28"
"07/17/12 19:20:05","143.4035","10.7","213.82","0","60.03","28"
"07/17/12 19:25:05","143.4038","0.0","213.72","0","60.0","28"
"07/17/12 19:30:06","143.4042","0.3","213.72","0","60.03","27"
"07/18/12 06:25:05","143.4059","13.8","213.26","0","60.03","20"
"07/18/12 06:30:06","143.4064","13.9","213.83","1","60.0","20"
"07/18/12 06:35:06","143.4071","14.2","213.76","0","60.07","20"
"07/18/12 06:40:05","143.4078","10.8","213.82","2","60.0","20"
"07/18/12 06:45:05","143.4088","12.1","214.03","6","60.03","20"
"07/18/12 06:50:06","143.4099","11.8","214.13","106","60.03","20"
"07/18/12 06:55:06","143.4112","24.9","214.73","60","60.03","21"
"07/18/12 07:00:06","143.4127","22.5","214.59","261","60.03","21"
"07/18/12 07:05:06","143.4145","24.3","213.63","310","60.03","21"
"07/18/12 07:10:06","143.4164","31.4","213.25","171","60.0","22"
"07/18/12 07:15:05","143.4187","29.0","214.1","125","60.0","22"
"07/18/12 07:20:05","143.4212","38.0","214.18","227","60.03","22"
"07/18/12 07:25:05","143.424","33.2","212.56","97","60.03","22"
"07/18/12 07:30:06","143.427","37.6","213.16","348","60.0","23"
"07/18/12 07:35:06","143.4304","38.2","213.39","364","60.03","23"
"07/18/12 07:40:05","143.434","55.9","214.21","254","60.03","23"
"07/18/12 07:45:06","143.438","62.7","214.05","379","60.03","23"
"07/18/12 07:50:07","143.4421","55.8","213.68","183","60.03","24"
"07/18/12 07:55:05","143.4461","49.0","214.76","387","60.03","24"
"07/18/12 08:00:05","143.4507","63.1","213.5","330","60.03","24"
"07/18/12 08:05:06","143.4557","66.9","213.57","342","60.03","24"
"07/18/12 08:10:05","143.461","70.1","212.85","359","60.03","25"
"07/18/12 08:15:06","143.4667","74.5","215.21","375","60.03","25"
"07/18/12 08:20:06","143.4726","77.5","216.04","385","60.03","25"
"07/18/12 08:25:06","143.4787","81.7","215.33","404","60.0","26"
"07/18/12 08:30:06","143.4851","84.3","214.21","413","60.0","26"
"07/18/12 08:35:06","143.4919","88.6","214.17","434","60.03","26"
"07/18/12 08:40:05","143.4988","90.6","214.84","443","60.0","27"
"07/18/12 08:45:05","143.506","93.3","214.89","453","60.0","27"
"07/18/12 08:50:05","143.5134","96.8","214.0","466","60.03","27"
"07/18/12 08:55:06","143.5211","100.1","214.71","482","60.03","28"
"07/18/12 09:00:06","143.5289","103.5","215.23","491","60.0","28"
"07/18/12 09:05:07","143.5372","106.4","215.45","514","60.03","28"
"07/18/12 09:10:05","143.5455","108.6","215.84","517","60.0","29"
"07/18/12 09:15:06","143.5541","111.7","216.21","530","60.03","29"
"07/18/12 09:20:05","143.5628","114.9","215.81","545","60.03","29"
"07/18/12 09:25:05","143.5719","117.0","215.74","555","60.0","30"
"07/18/12 09:30:06","143.581","119.8","215.93","565","60.03","30"
"07/18/12 09:35:07","143.5905","122.5","215.58","574","60.03","30"
"07/18/12 09:40:06","143.6001","123.8","215.95","585","60.0","31"
"07/18/12 09:45:06","143.6098","126.0","216.17","595","60.0","31"
"07/18/12 09:50:06","143.6197","129.0","216.24","602","60.03","31"
"07/18/12 09:55:06","143.6299","130.4","216.22","613","60.03","32"
"07/18/12 10:00:05","143.6401","133.5","219.18","615","60.0","32"
"07/18/12 10:05:06","143.6506","135.3","217.87","630","60.0","32"
"07/18/12 10:10:05","143.6611","136.5","216.86","641","60.03","32"
"07/18/12 10:15:06","143.672","138.6","218.02","642","60.03","32"
"07/18/12 10:20:07","143.6828","140.6","217.6","652","60.03","33"
"07/18/12 10:25:05","143.6939","143.4","218.57","662","60.0","33"
"07/18/12 10:30:05","143.7051","145.0","217.69","670","60.03","33"
"07/18/12 10:35:06","143.7165","146.3","217.62","670","60.0","34"
"07/18/12 10:40:06","143.728","148.0","208.81","704","60.03","34"
"07/18/12 10:45:06","143.7395","149.2","216.72","689","60.0","34"
"07/18/12 10:50:05","143.7511","150.1","218.16","692","60.0","34"
"07/18/12 10:55:06","143.7629","151.4","218.2","696","60.07","35"
"07/18/12 11:00:07","143.7747","153.9","217.45","706","60.03","35"
"07/18/12 11:05:06","143.7868","155.6","217.21","717","60.0","35"
"07/18/12 11:10:05","143.7987","155.1","217.64","714","60.03","36"
"07/18/12 11:15:05","143.8085","63.6","214.86","325","60.0","35"
"07/18/12 11:20:06","143.8166","162.8","218.31","743","60.0","34"
"07/18/12 11:25:06","143.8279","87.3","215.85","427","60.0","35"
"07/18/12 11:30:05","143.8395","161.1","219.01","730","60.0","35"
"07/18/12 11:35:06","143.8518","160.4","217.56","737","60.0","36"
"07/18/12 11:40:05","143.8642","159.5","217.83","729","60.0","36"
"07/18/12 11:45:06","143.8767","159.7","217.66","736","60.0","37"
"07/18/12 11:50:06","143.8887","162.1","216.36","746","60.0","37"
"07/18/12 11:55:05","143.9013","163.3","217.72","750","60.0","38"
"07/18/12 12:00:06","143.9119","170.9","217.8","784","60.03","37"
"07/18/12 12:05:05","143.9236","173.3","217.69","794","60.03","37"
"07/18/12 12:10:06","143.9365","166.0","218.13","754","60.03","38"
"07/18/12 12:15:05","143.9492","163.5","217.5","749","60.0","38"
"07/18/12 12:20:06","143.9618","161.0","217.53","736","60.03","38"
"07/18/12 12:25:07","143.9747","166.8","217.82","764","60.0","38"
"07/18/12 12:30:06","143.9874","164.2","218.27","751","59.96","38"
"07/18/12 12:35:06","144.0002","164.0","217.54","753","60.03","38"
"07/18/12 12:40:05","144.0129","162.3","217.29","745","60.03","38"
"07/18/12 12:45:07","144.0256","159.9","216.37","736","60.0","38"
"07/18/12 12:50:05","144.0379","158.5","217.45","725","60.03","38"
"07/18/12 12:55:06","144.0503","158.7","218.72","727","60.03","38"
"07/18/12 13:00:06","144.0626","159.0","216.94","735","60.03","38"
"07/18/12 13:05:05","144.0749","156.5","217.66","721","60.0","38"
"07/18/12 13:10:06","144.0872","158.2","218.07","725","60.03","38"
"07/18/12 13:15:06","144.0995","157.7","219.38","720","60.0","38"
"07/18/12 13:20:05","144.1118","157.3","218.38","723","60.03","38"
"07/18/12 13:25:05","144.1242","159.7","218.06","731","60.03","38"
"07/18/12 13:30:06","144.1365","156.2","217.48","718","60.03","38"
"07/18/12 13:35:05","144.1487","155.9","217.09","717","60.03","38"
"07/18/12 13:40:06","144.1608","155.3","217.19","719","60.03","39"
"07/18/12 13:45:05","144.1729","156.3","214.31","725","60.0","38"
"07/18/12 13:50:07","144.185","155.4","215.8","722","60.03","38"
"07/18/12 13:55:06","144.1971","154.2","216.77","714","60.03","38"
"07/18/12 14:00:05","144.209","153.3","216.87","714","60.07","38"
"07/18/12 14:05:06","144.221","151.4","216.63","704","60.07","39"
"07/18/12 14:10:05","144.2327","151.9","218.09","701","60.03","39"
"07/18/12 14:15:06","144.2445","149.9","218.14","692","60.03","39"
"07/18/12 14:20:06","144.256","148.3","216.88","688","60.07","39"
"07/18/12 14:25:05","144.2675","146.7","216.87","683","60.03","39"
"07/18/12 14:30:05","144.2789","145.4","216.79","678","60.03","39"
"07/18/12 14:35:07","144.2902","145.3","217.02","673","60.07","39"
"07/18/12 14:40:05","144.3014","143.8","217.1","666","60.03","39"
"07/18/12 14:45:07","144.3125","141.7","216.8","656","60.0","39"
"07/18/12 14:50:05","144.3234","139.8","215.94","651","60.0","38"
"07/18/12 14:55:06","144.3344","140.0","216.48","653","60.03","38"
"07/18/12 15:00:05","144.3452","138.1","216.83","642","60.0","38"
"07/18/12 15:05:06","144.3559","135.3","216.73","632","60.03","38"
"07/18/12 15:10:05","144.3663","134.2","217.16","626","60.03","38"
"07/18/12 15:15:05","144.3767","131.9","216.28","614","60.0","38"
"07/18/12 15:20:05","144.3868","129.7","216.46","605","60.0","37"
"07/18/12 15:25:06","144.3968","126.6","216.47","594","60.03","38"
"07/18/12 15:30:05","144.4064","125.0","217.14","583","60.03","38"
"07/18/12 15:35:07","144.4161","122.5","216.24","577","60.03","38"
"07/18/12 15:40:05","144.4255","120.5","214.8","568","60.03","37"
"07/18/12 15:45:06","144.4348","118.2","215.89","562","60.0","37"
"07/18/12 15:50:06","144.4439","116.3","215.13","554","60.03","37"
"07/18/12 15:55:06","144.4529","114.7","216.97","542","60.03","37"
"07/18/12 16:00:05","144.4616","111.5","216.49","532","60.03","37"
"07/18/12 16:05:06","144.4702","108.7","215.63","520","60.03","36"
"07/18/12 16:10:05","144.4786","106.5","215.86","512","60.03","36"
"07/18/12 16:15:05","144.4868","103.0","215.93","494","60.0","35"
"07/18/12 16:20:06","144.4948","100.7","216.08","484","60.03","35"
"07/18/12 16:25:06","144.5025","98.2","216.09","472","60.03","34"
"07/18/12 16:30:06","144.51","93.9","215.67","455","60.03","34"
"07/18/12 16:35:06","144.5171","85.8","214.97","422","60.03","33"
"07/18/12 16:40:06","144.5237","88.6","216.52","435","60.03","33"
"07/18/12 16:45:07","144.5305","85.3","215.56","418","60.0","33"
"07/18/12 16:50:05","144.537","80.0","214.89","396","60.03","32"
"07/18/12 16:55:06","144.5427","67.1","214.78","338","60.03","32"
"07/18/12 17:00:06","144.5484","74.8","215.91","373","60.03","32"
"07/18/12 17:05:06","144.5541","72.2","215.0","366","60.03","31"
"07/18/12 17:10:06","144.5595","68.5","214.24","344","60.03","31"
"07/18/12 17:15:07","144.5647","63.5","214.63","324","60.03","31"
"07/18/12 17:20:07","144.5693","54.6","214.83","195","60.03","30"
"07/18/12 17:25:06","144.5735","53.2","214.56","303","60.0","30"
"07/18/12 17:30:05","144.5777","57.1","214.2","358","60.03","30"
"07/18/12 17:35:06","144.5817","53.2","214.76","84","60.03","29"
"07/18/12 17:40:07","144.5853","34.8","215.36","196","60.03","29"
"07/18/12 17:45:06","144.5881","37.0","214.58","155","60.0","28"
"07/18/12 17:50:06","144.5911","25.4","213.94","64","60.03","28"
"07/18/12 17:55:06","144.5937","30.4","214.81","156","60.03","28"
"07/18/12 18:00:05","144.5962","27.4","214.34","204","60.03","27"
"07/18/12 18:05:06","144.5985","33.7","213.42","89","60.03","27"
"07/18/12 18:10:07","144.6005","33.4","214.34","101","60.03","27"
"07/18/12 18:15:06","144.6023","23.5","214.24","50","60.0","26"
"07/18/12 18:20:06","144.6039","24.7","214.33","86","60.03","26"
"07/18/12 18:25:05","144.6052","14.3","214.03","11","60.03","26"
"07/18/12 18:30:05","144.6063","10.6","214.18","3","60.03","26"
"07/18/12 18:35:06","144.6073","6.4","213.86","118","60.03","26"
"07/18/12 18:40:05","144.6077","0.0","214.18","0","60.03","25"
"07/18/12 18:45:06","144.6081","11.3","213.98","94","60.03","25"
"07/18/12 18:50:05","144.6086","14.0","213.94","54","60.07","24"
"07/18/12 18:55:06","144.6092","0.0","214.07","158","60.07","24"
"07/18/12 19:00:06","144.6099","5.0","214.56","189","60.0","23"
"07/18/12 19:05:05","144.6106","9.9","213.34","0","60.03","23"
"07/18/12 19:10:07","144.611","0.0","213.78","0","60.0","23"
"07/18/12 19:15:06","144.6113","1.6","214.01","126","60.0","23"
"07/18/12 19:20:07","144.6118","0.0","213.48","0","60.03","23"
"07/18/12 19:25:05","144.6123","14.1","213.81","27","60.03","23"
"07/18/12 19:30:05","144.6126","0.0","213.89","0","60.03","23"
"07/18/12 19:35:06","144.6129","4.5","213.34","205","60.03","23"
"07/19/12 06:10:06","144.6133","14.3","212.55","6","60.03","19"
"07/19/12 06:15:07","144.6137","0.0","212.25","0","60.0","19"
"07/19/12 06:20:07","144.6142","10.8","212.6","0","60.03","19"
"07/19/12 06:25:07","144.6147","11.4","212.49","21","60.03","19"
"07/19/12 06:30:05","144.6155","11.5","213.37","13","60.0","20"
"07/19/12 06:35:07","144.6163","14.3","211.98","1","60.03","20"
"07/19/12 06:40:06","144.6169","13.5","214.31","1","60.03","20"
"07/19/12 06:45:07","144.6178","16.3","214.25","132","60.0","20"
"07/19/12 06:50:07","144.6189","16.0","214.13","253","60.03","21"
"07/19/12 06:55:06","144.6198","11.8","214.47","46","60.03","21"
"07/19/12 07:00:07","144.6206","11.9","214.07","44","60.0","21"
"07/19/12 07:05:06","144.6224","25.3","213.84","57","60.0","22"
"07/19/12 07:10:07","144.6233","0.0","214.34","248","60.0","22"
"07/19/12 07:15:06","144.6242","14.0","214.68","10","60.03","22"
"07/19/12 07:20:06","144.6253","16.3","213.92","63","60.03","22"
"07/19/12 07:25:07","144.6267","12.8","213.13","19","60.03","22"
"07/19/12 07:30:06","144.6289","29.9","214.25","257","60.03","22"
"07/19/12 07:35:05","144.6309","27.0","214.13","74","60.03","23"
"07/19/12 07:40:05","144.6341","67.2","215.17","299","60.03","23"
"07/19/12 07:45:07","144.6396","77.8","215.52","386","60.0","24"
"07/19/12 07:50:07","144.644","60.4","214.17","120","60.0","24"
"07/19/12 07:55:07","144.6501","91.7","214.4","445","60.03","25"
"07/19/12 08:00:05","144.6554","41.5","214.88","387","60.03","25"
"07/19/12 08:05:07","144.6586","30.8","214.65","77","60.0","25"
"07/19/12 08:10:06","144.6614","35.3","214.19","305","60.0","25"
"07/19/12 08:15:07","144.6641","30.7","215.04","73","60.03","25"
"07/19/12 08:20:06","144.6667","29.0","214.89","113","60.03","25"
"07/19/12 08:25:06","144.6692","37.1","215.08","243","60.03","25"
"07/19/12 08:30:05","144.6718","38.1","214.03","168","60.07","25"
"07/19/12 08:35:07","144.6744","30.1","213.96","171","60.0","25"
"07/19/12 08:40:06","144.6771","30.4","214.46","149","60.03","25"
"07/19/12 08:45:07","144.6799","40.1","214.47","303","60.0","25"
"07/19/12 08:50:07","144.6826","40.6","214.58","158","60.03","25"
"07/19/12 08:55:06","144.6855","33.1","214.43","128","60.03","25"
"07/19/12 09:00:06","144.6885","45.1","214.58","345","60.03","25"
"07/19/12 09:05:06","144.6915","38.9","214.08","113","60.03","25"
"07/19/12 09:10:07","144.6951","43.5","214.24","320","60.03","25"
"07/19/12 09:15:06","144.6989","55.3","212.81","134","60.03","25"
"07/19/12 09:20:06","144.7029","45.7","213.21","345","60.0","25"
"07/19/12 09:25:05","144.7079","75.0","214.94","375","60.0","26"
"07/19/12 09:30:07","144.7126","44.2","214.11","264","60.0","26"
"07/19/12 09:35:07","144.7195","108.9","215.48","517","60.0","27"
"07/19/12 09:40:07","144.7283","115.8","216.88","544","60.03","27"
"07/19/12 09:45:06","144.7363","102.7","216.51","487","60.0","28"
"07/19/12 09:50:06","144.7462","138.3","217.67","643","60.03","29"
"07/19/12 09:55:06","144.7574","146.7","215.7","685","60.07","30"
"07/19/12 10:00:06","144.769","149.9","216.79","694","60.03","31"
"07/19/12 10:05:06","144.7805","75.6","215.09","379","60.03","32"
"07/19/12 10:10:07","144.79","154.0","218.07","710","60.03","32"
"07/19/12 10:15:06","144.8019","153.7","217.9","709","60.0","32"
"07/19/12 10:20:06","144.8137","151.4","216.82","702","60.03","33"
"07/19/12 10:25:07","144.8255","150.7","215.39","702","60.0","33"
"07/19/12 10:30:06","144.8374","150.5","217.46","696","60.0","33"
"07/19/12 10:35:07","144.8487","134.5","216.63","632","60.03","33"
"07/19/12 10:40:06","144.8581","120.3","216.08","569","60.0","33"
"07/19/12 10:45:07","144.8651","72.7","214.32","364","60.0","32"
"07/19/12 10:50:06","144.8712","119.2","215.57","565","60.03","32"
"07/19/12 10:55:07","144.8813","155.0","217.66","716","60.03","32"
"07/19/12 11:00:06","144.8941","167.7","217.6","769","60.07","32"
"07/19/12 11:05:07","144.9072","164.9","217.59","754","60.0","33"
"07/19/12 11:10:06","144.9201","166.7","217.55","761","60.0","34"
"07/19/12 11:15:06","144.933","167.2","218.52","760","60.03","34"
"07/19/12 11:20:05","144.9461","167.5","217.76","770","60.03","35"
"07/19/12 11:25:06","144.9592","167.8","217.23","767","60.03","35"
"07/19/12 11:30:07","144.9723","167.9","217.27","769","60.0","35"
"07/19/12 11:35:06","144.9854","168.4","216.74","768","60.0","35"
"07/19/12 11:40:06","144.9985","167.4","216.66","768","60.03","36"
"07/19/12 11:45:06","145.0116","168.4","217.43","765","60.0","36"
"07/19/12 11:50:06","145.0247","168.1","217.39","768","60.03","36"
"07/19/12 11:55:05","145.0377","167.9","217.27","769","60.03","36"
"07/19/12 12:00:06","145.0508","169.2","217.46","776","60.03","36"
"07/19/12 12:05:06","145.064","168.8","217.03","776","60.03","36"
"07/19/12 12:10:07","145.0773","169.0","217.43","772","60.0","36"
"07/19/12 12:15:07","145.0903","168.9","217.16","778","60.03","36"
"07/19/12 12:20:07","145.1035","168.5","216.9","771","60.03","36"
"07/19/12 12:25:07","145.1164","168.5","217.18","772","60.03","37"
"07/19/12 12:30:06","145.1295","168.4","216.43","778","60.0","37"
"07/19/12 12:35:07","145.1429","170.6","216.81","785","60.03","37"
"07/19/12 12:40:06","145.156","170.3","218.01","777","60.0","37"
"07/19/12 12:45:07","145.1693","168.0","217.31","768","60.03","37"
"07/19/12 12:50:06","145.1825","165.2","217.99","757","60.07","37"
"07/19/12 12:55:06","145.1948","158.4","217.04","731","60.03","37"
"07/19/12 13:00:07","145.2073","153.7","217.34","710","60.07","37"
"07/19/12 13:05:06","145.2198","160.5","217.58","738","60.03","37"
"07/19/12 13:10:07","145.2331","174.4","217.04","792","60.0","37"
"07/19/12 13:15:06","145.2465","172.8","218.23","786","60.03","37"
"07/19/12 13:20:07","145.26","172.5","217.37","789","60.03","38"
"07/19/12 13:25:07","145.2735","173.0","217.84","791","60.03","38"
"07/19/12 13:30:06","145.287","174.4","218.57","795","60.0","38"
"07/19/12 13:35:06","145.2998","145.5","217.08","677","60.03","37"
"07/19/12 13:40:06","145.3131","173.6","218.12","792","60.0","38"
"07/19/12 13:45:06","145.3264","170.1","218.05","777","60.0","38"
"07/19/12 13:50:06","145.3395","167.2","217.8","761","60.03","38"
"07/19/12 13:55:06","145.3524","164.1","218.28","744","60.07","38"
"07/19/12 14:00:07","145.3652","161.9","217.32","745","60.07","38"
"07/19/12 14:05:07","145.3778","161.4","217.84","738","60.03","38"
"07/19/12 14:10:07","145.3904","161.0","217.88","735","60.03","38"
"07/19/12 14:15:06","145.4029","156.8","217.95","722","60.07","38"
"07/19/12 14:20:07","145.4151","149.1","217.39","686","60.03","38"
"07/19/12 14:25:06","145.4265","155.3","217.7","719","60.03","37"
"07/19/12 14:30:07","145.4386","152.0","217.55","703","60.0","37"
"07/19/12 14:35:06","145.4504","150.7","217.17","697","60.03","37"
"07/19/12 14:40:07","145.4621","148.6","218.37","686","60.0","37"
"07/19/12 14:45:06","145.4735","145.8","218.36","674","60.03","38"
"07/19/12 14:50:06","145.4849","145.1","217.35","671","60.0","37"
"07/19/12 14:55:07","145.4961","143.1","217.19","663","60.0","37"
"07/19/12 15:00:07","145.5072","140.4","217.01","655","60.03","37"
"07/19/12 15:05:07","145.518","138.2","215.77","643","60.0","37"
"07/19/12 15:10:06","145.5286","136.5","216.31","636","60.03","37"
"07/19/12 15:15:06","145.5392","135.4","216.44","623","60.0","36"
"07/19/12 15:20:06","145.5496","131.4","216.2","616","60.0","37"
"07/19/12 15:25:06","145.5597","129.7","216.56","606","60.03","36"
"07/19/12 15:30:07","145.5697","127.3","216.86","600","60.03","36"
"07/19/12 15:35:07","145.5795","124.6","217.1","585","60.03","36"
"07/19/12 15:40:06","145.5891","122.7","215.7","580","60.0","36"
"07/19/12 15:45:07","145.5985","119.6","216.12","562","60.03","35"
"07/19/12 15:50:07","145.6078","117.3","216.83","549","60.03","35"
"07/19/12 15:55:06","145.6167","114.9","216.21","542","60.03","35"
"07/19/12 16:00:05","145.6255","111.3","215.6","533","60.03","35"
"07/19/12 16:05:07","145.6341","108.3","215.58","519","60.03","35"
"07/19/12 16:10:07","145.6424","106.3","216.53","503","60.03","35"
"07/19/12 16:15:07","145.6506","102.8","215.67","492","60.03","34"
"07/19/12 16:20:06","145.6584","99.3","214.89","481","60.03","34"
"07/19/12 16:25:06","145.6661","96.3","215.27","465","60.03","35"
"07/19/12 16:30:07","145.6735","93.4","215.3","456","60.03","35"
"07/19/12 16:35:07","145.6807","90.9","215.41","441","60.0","34"
"07/19/12 16:40:06","145.6875","86.3","216.06","418","60.07","34"
"07/19/12 16:45:06","145.6942","82.5","215.24","409","60.03","34"
"07/19/12 16:50:07","145.7003","78.6","216.03","391","60.03","33"
"07/19/12 16:55:07","145.7056","56.6","214.87","396","60.03","33"
"07/19/12 17:00:07","145.7088","76.7","215.27","380","60.03","32"
"07/19/12 17:05:06","145.7145","72.4","215.67","361","60.03","32"
"07/19/12 17:10:07","145.72","67.5","215.44","341","60.03","32"
"07/19/12 17:15:07","145.725","63.4","214.92","325","60.0","32"
"07/19/12 17:20:06","145.7295","56.7","213.45","116","60.03","32"
"07/19/12 17:25:06","145.7336","53.7","214.48","355","60.03","32"
"07/19/12 17:30:06","145.7378","44.0","214.71","385","60.03","32"
"07/19/12 17:35:07","145.7417","51.7","214.66","107","60.03","32"
"07/19/12 17:40:07","145.7453","51.4","214.14","134","60.03","32"
"07/19/12 17:45:06","145.7486","47.2","214.46","118","60.03","32"
"07/19/12 17:50:07","145.7517","40.2","214.16","305","60.03","32"
"07/19/12 17:55:06","145.7544","31.2","213.91","220","60.07","32"
"07/19/12 18:00:07","145.7569","27.0","213.68","183","60.07","31"
"07/19/12 18:05:06","145.7591","25.0","213.91","51","60.03","31"
"07/19/12 18:10:07","145.7607","8.5","213.29","0","60.0","31"
"07/19/12 18:15:07","145.7621","28.8","213.5","259","60.0","30"
"07/19/12 18:20:07","145.7639","20.0","214.04","283","60.0","30"
"07/19/12 18:25:07","145.7657","12.4","213.92","252","60.03","29"
"07/19/12 18:30:06","145.7674","12.1","213.51","105","60.03","29"
"07/19/12 18:35:07","145.7689","19.4","214.12","182","60.07","29"
"07/19/12 18:40:06","145.7704","26.3","213.72","221","60.03","29"
"07/19/12 18:45:06","145.7716","12.2","213.41","167","60.0","29"
"07/19/12 18:50:07","145.7727","6.9","213.79","142","60.07","28"
"07/19/12 18:55:07","145.7736","13.8","213.31","5","60.03","28"
"07/19/12 19:00:07","145.7744","14.2","213.72","130","60.03","27"
"07/19/12 19:05:07","145.775","13.7","213.54","8","60.0","27"
"07/19/12 19:10:06","145.7756","13.3","213.54","2","60.03","26"
"07/19/12 19:15:05","145.7762","0.0","213.13","0","60.03","26"
"07/19/12 19:20:07","145.7767","7.9","213.14","0","60.03","26"
"07/19/12 19:25:06","145.7771","0.0","213.9","0","60.03","26"
"07/19/12 19:30:06","145.7774","10.7","213.71","3","60.03","25"
"07/19/12 19:35:06","145.7778","14.2","213.15","7","60.03","25"
"07/20/12 06:25:06","145.7787","11.1","213.97","0","60.03","19"
"07/20/12 06:30:07","145.7792","10.4","213.39","0","60.0","19"
"07/20/12 06:35:07","145.7799","11.4","214.06","110","60.03","19"
"07/20/12 06:40:07","145.7807","12.2","213.94","1","60.03","20"
"07/20/12 06:45:06","145.7818","13.5","214.24","48","60.03","20"
"07/20/12 06:50:07","145.783","12.6","213.94","42","60.03","20"
"07/20/12 06:55:06","145.7844","20.8","214.86","32","60.03","21"
"07/20/12 07:00:06","145.786","30.2","212.96","46","60.03","22"
"07/20/12 07:05:07","145.7878","24.0","212.43","23","60.03","22"
"07/20/12 07:10:07","145.7897","25.9","213.38","232","60.0","22"
"07/20/12 07:15:06","145.7919","33.6","214.61","162","60.0","22"
"07/20/12 07:20:06","145.7945","40.0","214.19","110","60.03","23"
"07/20/12 07:25:06","145.7972","29.4","213.99","241","60.0","23"
"07/20/12 07:30:08","145.7997","35.3","213.44","185","60.0","23"
"07/20/12 07:35:07","145.8023","33.6","214.12","277","60.03","23"
"07/20/12 07:40:06","145.805","35.3","214.2","199","60.0","24"
"07/20/12 07:45:07","145.8086","47.1","214.24","424","60.03","24"
"07/20/12 07:50:06","145.8125","64.6","215.55","251","60.03","24"
"07/20/12 07:55:07","145.8165","54.5","214.1","360","60.0","25"
"07/20/12 08:00:07","145.8203","48.7","214.81","373","60.03","25"
"07/20/12 08:05:07","145.8245","62.9","214.52","324","60.0","26"
"07/20/12 08:10:07","145.8293","63.8","214.91","328","60.03","26"
"07/20/12 08:15:07","145.8345","69.4","213.97","351","60.03","26"
"07/20/12 08:20:06","145.84","72.4","215.6","361","60.0","27"
"07/20/12 08:25:08","145.8458","75.2","213.17","379","60.03","27"
"07/20/12 08:30:07","145.8518","78.0","214.5","384","60.0","27"
"07/20/12 08:35:07","145.8578","81.5","214.3","403","60.03","27"
"07/20/12 08:40:08","145.8643","84.3","213.88","417","60.0","28"
"07/20/12 08:45:06","145.871","88.0","214.08","431","60.03","28"
"07/20/12 08:50:07","145.878","92.7","214.63","449","60.0","28"
"07/20/12 08:55:06","145.8852","94.8","215.1","460","60.03","28"
"07/20/12 09:00:07","145.8928","98.4","216.03","473","60.0","28"
"07/20/12 09:05:06","145.9006","101.0","216.52","482","60.03","28"
"07/20/12 09:10:07","145.9085","104.2","215.85","497","59.96","29"
"07/20/12 09:15:06","145.9168","107.5","215.86","511","60.0","29"
"07/20/12 09:20:06","145.9253","117.7","216.4","556","60.03","30"
"07/20/12 09:25:07","145.9328","128.9","217.16","603","60.03","30"
"07/20/12 09:30:07","145.9394","122.4","216.52","577","60.0","30"
"07/20/12 09:35:06","145.9493","128.1","215.97","605","60.03","31"
"07/20/12 09:40:07","145.958","114.0","215.59","544","60.03","31"
"07/20/12 09:45:06","145.9668","122.6","215.97","575","60.03","32"
"07/20/12 09:50:08","145.9763","121.3","215.54","573","60.03","32"
"07/20/12 09:55:06","145.9861","124.9","216.05","587","60.0","32"
"07/20/12 10:00:06","145.9957","128.1","215.81","602","60.03","33"
"07/20/12 10:05:07","146.0055","130.6","216.85","608","60.03","33"
"07/20/12 10:10:07","146.0156","131.5","216.96","615","60.0","33"
"07/20/12 10:15:06","146.0259","132.9","216.76","621","60.0","34"
"07/20/12 10:20:06","146.0364","135.5","217.09","636","60.03","35"
"07/20/12 10:25:07","146.0469","133.8","215.69","628","60.0","36"
"07/20/12 10:30:07","146.0576","147.6","217.1","681","60.0","37"
"07/20/12 10:35:08","146.0664","95.4","215.52","462","60.03","37"
"07/20/12 10:40:08","146.0765","142.9","216.73","663","60.0","38"
"07/20/12 10:45:06","146.0869","76.7","214.38","382","60.0","38"
"07/20/12 10:50:06","146.095","88.4","214.9","434","60.0","37"
"07/20/12 10:55:06","146.1051","168.0","217.31","770","60.03","38"
"07/20/12 11:00:08","146.1173","153.9","216.75","710","60.0","38"
"07/20/12 11:05:07","146.1269","65.3","214.59","335","60.03","38"
"07/20/12 11:10:06","146.1317","87.5","214.75","430","60.03","38"
"07/20/12 11:15:07","146.1392","107.9","216.25","514","60.0","37"
"07/20/12 11:20:08","146.1512","152.9","217.66","699","60.03","38"
"07/20/12 11:25:07","146.163","150.7","217.01","696","60.03","38"
"07/20/12 11:30:06","146.1751","164.1","216.6","756","60.03","38"
"07/20/12 11:35:07","146.1855","106.2","214.71","512","60.03","37"
"07/20/12 11:40:07","146.1948","194.4","217.44","878","60.0","37"
"07/20/12 11:45:07","146.2071","157.1","217.52","719","60.03","38"
"07/20/12 11:50:07","146.2179","121.1","216.07","574","60.0","38"
"07/20/12 11:55:08","146.2295","165.1","217.51","756","60.0","38"
"07/20/12 12:00:07","146.2399","184.8","218.34","840","60.07","38"
"07/20/12 12:05:08","146.248","86.7","215.61","425","60.03","37"
"07/20/12 12:10:07","146.2556","88.1","216.28","431","60.07","37"
"07/20/12 12:15:07","146.2621","75.0","215.7","372","60.03","36"
"07/20/12 12:20:07","146.2696","86.5","215.84","424","60.03","35"
"07/20/12 12:25:06","146.2761","79.9","215.56","398","60.03","35"
"07/20/12 12:30:07","146.2839","102.4","216.39","487","60.0","35"
"07/20/12 12:35:06","146.2914","146.7","217.18","680","60.03","34"
"07/20/12 12:40:07","146.301","162.0","217.33","746","60.0","35"
"07/20/12 12:45:06","146.3114","84.6","216.4","415","60.03","35"
"07/20/12 12:50:06","146.3214","125.6","217.52","589","60.07","36"
"07/20/12 12:55:06","146.3302","151.1","216.57","698","60.07","36"
"07/20/12 13:00:06","146.339","105.1","216.23","500","60.03","36"
"07/20/12 13:05:07","146.3497","115.0","216.39","546","60.03","37"
"07/20/12 13:10:06","146.3587","74.3","214.89","374","60.03","37"
"07/20/12 13:15:07","146.3654","73.2","215.58","361","60.0","36"
"07/20/12 13:20:08","146.3714","58.2","213.96","398","60.0","36"
"07/20/12 13:25:07","146.3794","121.1","216.48","567","60.0","37"
"07/20/12 13:30:07","146.3894","144.1","217.16","667","60.0","38"
"07/20/12 13:35:08","146.4008","148.7","218.06","684","60.03","39"
"07/20/12 13:40:07","146.4119","99.9","216.63","481","60.03","40"
"07/20/12 13:45:06","146.4207","131.6","216.83","616","60.03","40"
"07/20/12 13:50:07","146.4291","116.9","215.87","556","60.03","40"
"07/20/12 13:55:07","146.4404","150.3","217.63","694","60.03","41"
"07/20/12 14:00:06","146.4519","147.6","217.94","680","60.03","42"
"07/20/12 14:05:06","146.4586","55.1","215.35","207","60.03","40"
"07/20/12 14:10:07","146.4648","46.9","213.64","181","60.03","39"
"07/20/12 14:15:06","146.4745","146.7","218.15","673","60.03","40"
"07/20/12 14:20:07","146.4856","139.9","217.81","656","60.03","40"
"07/20/12 14:25:07","146.4965","138.1","217.95","642","60.0","40"
"07/20/12 14:30:07","146.5071","135.7","217.05","631","60.03","41"
"07/20/12 14:35:07","146.5177","134.5","217.71","629","60.03","41"
"07/20/12 14:40:06","146.5281","133.4","216.81","621","60.03","41"
"07/20/12 14:45:07","146.5385","131.9","217.04","615","60.03","41"
"07/20/12 14:50:07","146.5487","130.9","216.47","613","60.03","41"
"07/20/12 14:55:07","146.5587","127.9","216.96","598","60.03","41"
"07/20/12 15:00:07","146.5685","127.2","217.28","595","60.0","41"
"07/20/12 15:05:07","146.5785","125.6","217.26","590","60.0","41"
"07/20/12 15:10:07","146.5881","123.2","218.07","576","60.0","41"
"07/20/12 15:15:06","146.5977","121.7","217.23","573","60.0","41"
"07/20/12 15:20:07","146.6071","118.9","216.95","562","60.03","41"
"07/20/12 15:25:08","146.6163","116.4","216.54","550","60.0","41"
"07/20/12 15:30:08","146.6252","115.3","216.8","544","60.0","41"
"07/20/12 15:35:06","146.6341","112.9","216.49","538","60.07","41"
"07/20/12 15:40:07","146.6427","109.6","216.0","525","60.0","41"
"07/20/12 15:45:06","146.6512","107.8","215.79","517","60.03","41"
"07/20/12 15:50:08","146.6595","105.8","215.74","505","60.03","41"
"07/20/12 15:55:07","146.6677","104.0","215.17","498","60.0","40"
"07/20/12 16:00:07","146.6757","100.7","215.06","489","60.0","40"
"07/20/12 16:05:06","146.6834","98.6","215.64","477","60.03","40"
"07/20/12 16:10:08","146.691","96.6","215.8","466","60.0","40"
"07/20/12 16:15:07","146.6984","93.5","216.19","450","60.0","39"
"07/20/12 16:20:07","146.7057","92.2","215.31","448","60.03","39"
"07/20/12 16:25:08","146.7129","93.2","216.25","452","60.03","39"
"07/20/12 16:30:07","146.7182","86.8","215.76","425","60.03","38"
"07/20/12 16:35:06","146.7247","82.2","214.68","403","60.03","38"
"07/20/12 16:40:08","146.7311","87.0","214.42","424","60.0","38"
"07/20/12 16:45:06","146.7372","76.8","214.11","384","60.03","38"
"07/20/12 16:50:06","146.7431","76.0","215.6","376","60.03","38"
"07/20/12 16:55:06","146.7487","70.0","215.6","352","60.03","38"
"07/20/12 17:00:07","146.7539","66.0","215.53","338","60.03","38"
"07/20/12 17:05:06","146.759","63.3","215.42","320","60.0","38"
"07/20/12 17:10:07","146.7637","58.5","214.4","339","60.03","38"
"07/20/12 17:15:08","146.7679","51.4","214.37","243","60.0","38"
"07/20/12 17:20:08","146.7718","41.8","214.55","300","60.03","37"
"07/20/12 17:25:06","146.7759","40.6","214.73","197","60.03","37"
"07/20/12 17:30:08","146.7797","54.1","213.65","224","60.07","37"
"07/20/12 17:35:08","146.7833","48.4","214.73","111","60.03","37"
"07/20/12 17:40:07","146.7865","35.5","214.51","311","60.07","36"
"07/20/12 17:45:08","146.7896","33.7","213.18","169","60.07","36"
"07/20/12 17:50:07","146.7923","39.2","212.38","220","60.03","36"
"07/20/12 17:55:07","146.7949","31.7","212.58","135","60.07","35"
"07/20/12 18:00:06","146.7971","29.5","212.24","101","60.03","35"
"07/20/12 18:05:08","146.7992","34.9","213.53","94","60.03","35"
"07/20/12 18:10:07","146.8011","12.7","213.79","281","60.03","35"
"07/20/12 18:15:08","146.8028","16.2","212.94","33","60.0","35"
"07/20/12 18:20:08","146.8043","13.4","213.32","226","60.03","34"
"07/20/12 18:25:07","146.8056","12.6","213.22","3","60.03","34"
"07/20/12 18:30:07","146.8066","16.3","213.54","5","60.03","34"
"07/20/12 18:35:07","146.8075","14.1","213.35","172","60.03","33"
"07/20/12 18:40:07","146.8083","6.5","213.58","245","60.03","33"
"07/20/12 18:45:07","146.809","14.2","213.87","13","60.03","32"
"07/20/12 18:50:08","146.8095","0.0","213.22","0","60.07","32"
"07/20/12 18:55:06","146.81","11.7","213.17","1","60.03","32"
"07/20/12 19:00:08","146.8105","0.0","212.55","0","60.03","32"
"07/20/12 19:05:07","146.811","12.8","212.76","0","60.0","32"
"07/20/12 19:10:06","146.8114","0.0","212.54","0","60.03","32"
"07/20/12 19:15:06","146.812","12.0","213.85","0","60.03","31"
"07/20/12 19:20:08","146.8124","0.0","213.73","0","60.03","31"
"07/20/12 19:25:07","146.8129","13.0","212.77","19","60.07","31"
"07/20/12 19:30:07","146.8132","12.2","212.59","0","60.0","31"
"07/21/12 06:30:07","146.8144","14.3","213.44","7","60.03","24"
"07/21/12 06:35:07","146.8149","11.7","213.19","31","60.03","24"
"07/21/12 06:40:08","146.8156","4.0","213.01","250","60.07","24"
"07/21/12 06:45:08","146.8164","7.9","213.51","52","60.03","24"
"07/21/12 06:50:07","146.8174","13.9","214.89","14","60.03","24"
"07/21/12 06:55:07","146.8186","23.4","212.87","131","60.03","25"
"07/21/12 07:00:08","146.82","28.7","212.95","259","60.03","25"
"07/21/12 07:05:07","146.8216","32.5","213.36","165","60.0","25"
"07/21/12 07:10:06","146.8236","33.1","212.83","184","60.03","25"
"07/21/12 07:15:07","146.8258","34.7","213.84","249","60.03","26"
"07/21/12 07:20:06","146.8283","29.4","213.7","74","60.03","26"
"07/21/12 07:25:08","146.831","32.4","214.41","97","60.0","26"
"07/21/12 07:30:08","146.8341","36.4","213.97","237","60.0","27"
"07/21/12 07:35:06","146.8374","38.3","214.23","232","60.0","27"
"07/21/12 07:40:08","146.8411","43.2","213.6","294","60.0","27"
"07/21/12 07:45:06","146.845","44.3","214.47","372","60.03","28"
"07/21/12 07:50:08","146.849","55.8","213.64","103","60.03","28"
"07/21/12 07:55:08","146.8529","47.6","213.77","361","60.0","28"
"07/21/12 08:00:07","146.8567","41.7","213.61","360","60.0","29"
"07/21/12 08:05:08","146.8616","68.0","213.58","343","60.0","29"
"07/21/12 08:10:06","146.867","71.5","214.16","362","60.03","29"
"07/21/12 08:15:07","146.8727","75.7","214.66","376","60.0","29"
"07/21/12 08:20:06","146.8787","79.2","215.13","394","60.03","30"
"07/21/12 08:25:06","146.885","82.5","214.2","404","60.03","30"
"07/21/12 08:30:07","146.8916","86.0","215.04","423","60.0","30"
"07/21/12 08:35:08","146.8983","89.4","215.37","437","60.03","30"
"07/21/12 08:40:07","146.9054","91.9","215.02","446","60.03","30"
"07/21/12 08:45:07","146.9126","94.9","215.06","460","60.0","31"
"07/21/12 08:50:08","146.9202","98.0","216.23","469","60.03","31"
"07/21/12 08:55:07","146.9279","99.3","215.21","479","60.03","32"
"07/21/12 09:00:07","146.9357","101.2","215.76","488","60.0","32"
"07/21/12 09:05:06","146.9437","104.1","214.96","497","60.0","32"
"07/21/12 09:10:07","146.9519","107.5","215.55","514","60.0","32"
"07/21/12 09:15:07","146.9604","108.6","215.05","523","60.03","33"
"07/21/12 09:20:07","146.9689","110.8","216.1","527","60.0","33"
"07/21/12 09:25:08","146.9777","112.5","216.62","532","60.0","34"
"07/21/12 09:30:07","146.9866","114.7","215.97","542","60.0","34"
"07/21/12 09:35:07","146.9957","115.4","216.53","547","60.03","34"
"07/21/12 09:40:08","147.005","119.0","216.56","560","60.0","34"
"07/21/12 09:45:07","147.0142","118.2","215.88","559","60.03","34"
"07/21/12 09:50:07","147.0235","123.9","216.0","584","60.03","34"
"07/21/12 09:55:08","147.0333","126.3","216.15","593","60.03","35"
"07/21/12 10:00:07","147.0432","130.4","215.76","614","60.03","35"
"07/21/12 10:05:07","147.0533","131.4","216.09","616","60.03","35"
"07/21/12 10:10:07","147.0635","132.6","216.0","622","60.0","36"
"07/21/12 10:15:07","147.0738","136.7","216.25","636","60.0","36"
"07/21/12 10:20:07","147.0843","133.6","216.88","621","60.03","36"
"07/21/12 10:25:08","147.0947","134.0","216.15","627","60.07","36"
