"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/21/12 10:30:08","147.1054","138.2","215.96","649","60.03","37"
"07/21/12 10:35:06","147.1161","137.3","215.3","646","60.0","37"
"07/21/12 10:40:07","147.1272","145.4","215.47","682","60.03","37"
"07/21/12 10:45:07","147.1384","143.2","216.31","667","60.03","37"
"07/21/12 10:50:07","147.1497","144.9","216.72","676","60.03","38"
"07/21/12 10:55:07","147.1611","146.2","217.35","677","60.03","38"
"07/21/12 11:00:08","147.1726","147.7","216.5","683","60.03","38"
"07/21/12 11:05:08","147.1842","150.5","217.36","698","60.03","38"
"07/21/12 11:10:08","147.196","148.7","217.01","689","60.03","39"
"07/21/12 11:15:08","147.2077","149.5","217.16","694","60.03","39"
"07/21/12 11:20:07","147.2195","153.1","216.86","706","60.03","39"
"07/21/12 11:25:07","147.2314","153.6","216.51","711","60.03","39"
"07/21/12 11:30:06","147.2434","153.6","216.47","712","60.03","40"
"07/21/12 11:35:07","147.2554","154.4","217.05","711","60.07","40"
"07/21/12 11:40:08","147.2676","154.9","216.86","713","60.03","40"
"07/21/12 11:45:07","147.2795","156.7","218.06","720","60.03","40"
"07/21/12 11:50:07","147.2918","156.0","217.73","712","60.03","41"
"07/21/12 11:55:08","147.304","157.9","217.25","728","60.03","41"
"07/21/12 12:00:08","147.3163","158.7","216.7","731","60.03","41"
"07/21/12 12:05:07","147.3286","158.5","217.13","728","60.03","41"
"07/21/12 12:10:08","147.341","159.6","217.39","734","60.0","41"
"07/21/12 12:15:06","147.3534","158.5","217.23","725","60.03","41"
"07/21/12 12:20:08","147.3657","156.5","216.3","720","60.03","41"
"07/21/12 12:25:07","147.3778","155.5","216.51","721","60.03","42"
"07/21/12 12:30:07","147.3902","157.8","217.35","727","60.03","42"
"07/21/12 12:35:07","147.4025","157.6","217.54","721","60.03","42"
"07/21/12 12:40:07","147.4149","158.6","217.13","730","60.03","42"
"07/21/12 12:45:08","147.4272","158.8","216.4","735","60.03","42"
"07/21/12 12:50:07","147.4395","158.2","216.25","729","60.0","42"
"07/21/12 12:55:07","147.4519","157.9","217.08","731","60.0","42"
"07/21/12 13:00:08","147.4643","157.9","217.0","727","60.03","42"
"07/21/12 13:05:08","147.4765","156.9","216.68","722","60.03","42"
"07/21/12 13:10:07","147.4888","160.9","216.8","737","60.03","42"
"07/21/12 13:15:08","147.5012","158.8","216.38","734","60.07","42"
"07/21/12 13:20:08","147.5135","156.6","216.48","725","60.0","42"
"07/21/12 13:25:07","147.5257","157.3","216.2","729","60.0","42"
"07/21/12 13:30:08","147.538","156.3","216.48","724","60.0","42"
"07/21/12 13:35:07","147.5502","155.7","217.17","716","60.03","42"
"07/21/12 13:40:08","147.5623","155.4","216.46","722","60.03","42"
"07/21/12 13:45:07","147.5744","155.3","216.8","723","60.03","42"
"07/21/12 13:50:07","147.5864","154.1","216.34","712","60.0","42"
"07/21/12 13:55:07","147.5982","149.6","216.08","694","60.03","43"
"07/21/12 14:00:08","147.61","151.1","217.13","695","60.03","43"
"07/21/12 14:05:08","147.6218","152.4","217.04","705","60.0","43"
"07/21/12 14:10:07","147.6337","150.2","216.84","694","60.03","42"
"07/21/12 14:15:08","147.6453","148.8","216.66","688","60.0","42"
"07/21/12 14:20:07","147.6568","147.0","216.16","682","60.03","42"
"07/21/12 14:25:08","147.6682","145.4","216.48","672","60.03","43"
"07/21/12 14:30:08","147.6795","142.7","216.88","658","60.0","43"
"07/21/12 14:35:08","147.6904","139.6","216.53","651","60.0","43"
"07/21/12 14:40:08","147.7014","140.7","216.18","657","60.0","43"
"07/21/12 14:45:08","147.7123","138.8","216.55","647","60.03","43"
"07/21/12 14:50:07","147.7231","137.4","216.44","640","60.03","43"
"07/21/12 14:55:07","147.7337","131.6","215.87","614","60.0","43"
"07/21/12 15:00:07","147.7443","136.2","216.21","634","60.03","42"
"07/21/12 15:05:06","147.7547","134.5","215.37","630","60.0","42"
"07/21/12 15:10:07","147.7651","133.6","216.59","624","60.03","42"
"07/21/12 15:15:08","147.7754","131.8","217.1","615","60.0","41"
"07/21/12 15:20:07","147.7854","122.6","215.99","575","60.03","41"
"07/21/12 15:25:08","147.7952","125.9","215.6","594","60.03","41"
"07/21/12 15:30:06","147.8049","122.2","215.81","575","60.03","41"
"07/21/12 15:35:08","147.8139","122.7","216.37","578","60.03","41"
"07/21/12 15:40:08","147.8235","121.3","215.93","575","60.03","41"
"07/21/12 15:45:07","147.8328","119.5","216.03","563","60.0","41"
"07/21/12 15:50:07","147.842","115.6","216.15","547","60.03","41"
"07/21/12 15:55:08","147.8509","113.1","216.13","538","60.0","40"
"07/21/12 16:00:06","147.8595","108.9","215.71","521","60.03","40"
"07/21/12 16:05:08","147.8679","105.8","216.37","503","60.03","40"
"07/21/12 16:10:06","147.876","104.3","215.81","497","60.03","39"
"07/21/12 16:15:07","147.8835","102.1","215.35","493","60.03","39"
"07/21/12 16:20:08","147.8915","101.4","215.76","490","60.0","39"
"07/21/12 16:25:08","147.8988","84.2","215.07","416","60.03","38"
"07/21/12 16:30:08","147.9045","93.4","215.57","454","60.03","38"
"07/21/12 16:35:08","147.91","40.6","214.48","373","60.03","38"
"07/21/12 16:40:07","147.9161","94.3","214.65","456","60.03","37"
"07/21/12 16:45:07","147.9225","86.0","214.49","420","60.03","37"
"07/21/12 16:50:07","147.928","46.2","214.04","111","60.03","37"
"07/21/12 16:55:08","147.9317","41.1","213.52","271","60.03","36"
"07/21/12 17:00:08","147.9347","45.8","213.71","347","60.03","35"
"07/21/12 17:05:08","147.9397","72.5","215.31","365","60.0","35"
"07/21/12 17:10:08","147.9431","31.9","214.04","110","60.0","34"
"07/21/12 17:15:07","147.9476","75.2","215.02","377","60.03","34"
"07/21/12 17:20:08","147.9528","62.5","215.32","335","60.03","34"
"07/21/12 17:25:07","147.9566","58.7","214.28","336","60.0","34"
"07/21/12 17:30:07","147.9593","32.0","213.95","75","60.03","34"
"07/21/12 17:35:08","147.9614","49.9","215.05","341","60.03","33"
"07/21/12 17:40:07","147.9647","14.4","214.26","52","60.03","33"
"07/21/12 17:45:07","147.9672","52.5","215.59","392","60.03","32"
"07/21/12 17:50:08","147.9704","30.9","213.81","78","60.03","32"
"07/21/12 17:55:07","147.9727","44.1","214.73","112","60.03","32"
"07/21/12 18:00:08","147.9755","14.0","214.46","132","60.03","32"
"07/21/12 18:05:07","147.9776","24.1","215.35","72","60.0","32"
"07/21/12 18:10:08","147.9799","29.4","215.11","114","60.03","32"
"07/21/12 18:15:07","147.9818","25.7","214.13","237","60.0","32"
"07/21/12 18:20:08","147.9839","15.5","214.53","10","60.0","32"
"07/21/12 18:25:07","147.9851","16.4","214.52","145","60.07","32"
"07/21/12 18:30:08","147.9863","12.7","214.26","8","60.03","31"
"07/21/12 18:35:07","147.9876","13.9","213.94","264","60.03","31"
"07/21/12 18:40:07","147.9889","12.4","214.71","143","60.03","31"
"07/21/12 18:45:08","147.9898","11.6","214.85","0","60.03","31"
"07/21/12 18:50:07","147.9905","0.0","214.24","0","60.03","31"
"07/21/12 18:55:08","147.9909","0.0","213.77","0","60.03","31"
"07/21/12 19:00:07","147.9914","0.0","214.24","0","60.0","30"
"07/21/12 19:05:07","147.9917","0.0","213.57","0","60.03","30"
"07/21/12 19:10:07","147.9921","0.0","213.72","0","60.07","30"
"07/21/12 19:15:08","147.9923","0.0","214.13","0","60.03","29"
"07/22/12 06:30:08","147.9935","0.0","213.28","0","60.03","18"
"07/22/12 06:35:09","147.994","10.9","213.63","6","60.03","18"
"07/22/12 06:40:08","147.9947","0.0","213.14","176","60.03","19"
"07/22/12 06:45:08","147.9955","4.8","213.4","245","60.0","19"
"07/22/12 06:50:07","147.9965","17.9","214.33","53","60.03","20"
"07/22/12 06:55:07","147.9978","22.2","214.01","276","60.03","20"
"07/22/12 07:00:08","147.9992","27.1","213.37","181","60.0","21"
"07/22/12 07:05:07","148.0008","29.6","213.82","139","60.03","22"
"07/22/12 07:10:08","148.0027","37.4","213.37","301","60.0","23"
"07/22/12 07:15:09","148.0049","33.6","214.72","102","60.03","23"
"07/22/12 07:20:07","148.0073","34.9","214.29","92","60.0","24"
"07/22/12 07:25:08","148.01","41.0","214.23","294","60.0","24"
"07/22/12 07:30:07","148.0129","34.0","214.43","322","60.0","25"
"07/22/12 07:35:09","148.0161","37.0","214.1","268","60.0","25"
"07/22/12 07:40:09","148.0196","39.3","214.37","106","60.03","26"
"07/22/12 07:45:08","148.0232","42.2","213.19","425","60.0","27"
"07/22/12 07:50:07","148.0272","67.0","214.27","352","60.07","27"
"07/22/12 07:55:08","148.0312","51.2","214.91","352","60.0","27"
"07/22/12 08:00:07","148.0351","39.1","214.53","333","60.03","28"
"07/22/12 08:05:08","148.039","61.3","213.82","352","60.03","28"
"07/22/12 08:10:08","148.0437","67.4","213.75","339","60.0","28"
"07/22/12 08:15:08","148.0491","70.6","213.28","358","60.0","29"
"07/22/12 08:20:08","148.0547","73.9","214.93","370","60.0","29"
"07/22/12 08:25:07","148.0606","77.3","214.43","387","60.03","30"
"07/22/12 08:30:08","148.0668","80.7","215.01","401","60.0","30"
"07/22/12 08:35:08","148.0731","84.2","216.16","409","60.03","30"
"07/22/12 08:40:07","148.0797","86.5","215.4","423","60.03","31"
"07/22/12 08:45:08","148.0865","89.6","215.59","437","60.03","31"
"07/22/12 08:50:08","148.0937","92.4","214.8","453","60.0","31"
"07/22/12 08:55:08","148.101","95.4","214.72","465","60.0","32"
"07/22/12 09:00:08","148.1086","99.1","215.16","475","60.03","32"
"07/22/12 09:05:08","148.1164","104.4","215.48","503","60.03","32"
"07/22/12 09:10:09","148.125","116.1","216.11","548","60.0","32"
"07/22/12 09:15:08","148.1321","38.4","213.67","235","60.03","32"
"07/22/12 09:20:08","148.1379","73.2","214.77","363","60.0","32"
"07/22/12 09:25:07","148.1444","111.4","216.56","530","60.03","32"
"07/22/12 09:30:08","148.1532","117.5","216.84","558","60.03","33"
"07/22/12 09:35:07","148.1621","119.4","216.97","560","60.0","33"
"07/22/12 09:40:08","148.1715","122.4","215.73","576","60.03","34"
"07/22/12 09:45:08","148.181","124.4","216.78","584","60.03","34"
"07/22/12 09:50:09","148.1907","125.8","216.94","587","60.03","35"
"07/22/12 09:55:08","148.2005","127.0","217.48","590","60.03","35"
"07/22/12 10:00:08","148.2105","128.7","216.33","602","60.0","35"
"07/22/12 10:05:09","148.2206","130.0","217.22","608","60.0","36"
"07/22/12 10:10:08","148.2308","131.5","217.98","614","60.0","36"
"07/22/12 10:15:09","148.2411","133.2","217.11","625","60.0","36"
"07/22/12 10:20:08","148.2516","134.9","218.31","623","60.03","37"
"07/22/12 10:25:08","148.2621","136.6","219.0","630","60.0","37"
"07/22/12 10:30:07","148.2728","138.1","218.41","635","60.0","38"
"07/22/12 10:35:08","148.2835","138.7","218.12","642","60.0","38"
"07/22/12 10:40:07","148.2943","138.8","218.23","640","60.03","39"
"07/22/12 10:45:08","148.3052","140.9","217.75","652","60.03","39"
"07/22/12 10:50:09","148.3164","143.1","217.87","660","60.03","39"
"07/22/12 10:55:07","148.3275","144.2","218.2","663","60.0","39"
"07/22/12 11:00:08","148.3387","144.7","218.58","664","60.03","40"
"07/22/12 11:05:08","148.3501","145.9","217.99","667","60.03","40"
"07/22/12 11:10:07","148.3614","146.0","217.49","677","60.0","40"
"07/22/12 11:15:08","148.3728","146.3","218.12","671","60.0","41"
"07/22/12 11:20:08","148.3842","146.2","217.92","674","60.0","42"
"07/22/12 11:25:09","148.3842","146.8","217.91","680","60.03","42"
"07/22/12 11:30:07","148.3957","147.3","217.5","682","60.0","43"
"07/22/12 11:35:08","148.4071","148.7","218.32","685","60.0","43"
"07/22/12 11:40:08","148.4188","149.8","218.01","691","60.03","43"
"07/22/12 11:45:09","148.4306","151.2","218.35","693","60.0","43"
"07/22/12 11:50:07","148.4422","149.3","217.88","690","60.07","44"
"07/22/12 11:55:08","148.4539","150.8","217.95","690","60.03","44"
"07/22/12 12:00:08","148.4656","151.2","217.72","694","60.03","44"
"07/22/12 12:05:07","148.4773","150.3","217.39","695","60.0","44"
"07/22/12 12:10:08","148.4891","149.8","217.47","685","60.03","45"
"07/22/12 12:15:07","148.5007","151.1","216.87","698","60.03","45"
"07/22/12 12:20:08","148.5125","147.4","216.6","684","60.0","46"
"07/22/12 12:25:08","148.524","150.1","216.55","691","60.0","46"
"07/22/12 12:30:07","148.5356","149.3","217.5","693","60.03","46"
"07/22/12 12:35:08","148.5471","147.7","217.39","686","60.0","48"
"07/22/12 12:40:07","148.5586","147.8","218.07","678","60.0","48"
"07/22/12 12:45:08","148.5701","150.2","218.35","690","60.0","48"
"07/22/12 12:50:09","148.582","152.2","217.8","701","60.0","48"
"07/22/12 12:55:07","148.5937","149.7","218.02","686","60.03","48"
"07/22/12 13:00:09","148.6053","147.7","218.03","681","60.0","48"
"07/22/12 13:05:08","148.6168","148.0","217.62","682","60.0","49"
"07/22/12 13:10:08","148.6284","149.2","217.86","685","60.0","49"
"07/22/12 13:15:09","148.64","147.9","217.29","681","60.0","49"
"07/22/12 13:20:07","148.6513","144.5","217.54","666","60.0","50"
"07/22/12 13:25:08","148.6625","143.0","216.99","663","60.0","50"
"07/22/12 13:30:07","148.6736","143.4","217.34","662","60.0","51"
"07/22/12 13:35:07","148.6848","145.0","216.84","671","60.0","50"
"07/22/12 13:40:08","148.6962","145.1","217.58","671","60.0","50"
"07/22/12 13:45:09","148.7075","140.2","216.67","651","60.03","50"
"07/22/12 13:50:07","148.7189","153.8","217.15","712","60.03","50"
"07/22/12 13:55:08","148.7298","85.7","216.05","415","60.03","50"
"07/22/12 14:00:07","148.741","154.1","217.77","709","60.03","49"
"07/22/12 14:05:07","148.7515","149.8","217.63","689","60.0","49"
"07/22/12 14:10:09","148.7586","84.0","215.5","409","60.03","47"
"07/22/12 14:15:07","148.7677","109.8","215.08","527","60.03","47"
"07/22/12 14:20:08","148.779","113.1","215.35","539","60.03","46"
"07/22/12 14:25:08","148.7873","50.5","214.48","334","60.0","44"
"07/22/12 14:30:08","148.7989","151.5","216.89","702","60.03","44"
"07/22/12 14:35:07","148.8101","149.2","216.74","690","60.0","44"
"07/22/12 14:40:08","148.8216","144.2","215.94","675","60.03","44"
"07/22/12 14:45:08","148.8323","146.5","216.83","677","60.03","44"
"07/22/12 14:50:07","148.8437","143.3","216.7","665","60.0","44"
"07/22/12 14:55:08","148.8544","134.8","216.53","629","60.03","44"
"07/22/12 15:00:09","148.8647","128.9","215.98","609","60.03","44"
"07/22/12 15:05:07","148.8746","127.8","216.48","600","60.03","44"
"07/22/12 15:10:08","148.8845","125.6","215.81","593","60.03","44"
"07/22/12 15:15:08","148.8942","123.5","215.59","585","60.03","43"
"07/22/12 15:20:07","148.9038","122.6","216.58","578","60.0","43"
"07/22/12 15:25:08","148.9132","119.8","215.88","568","60.03","43"
"07/22/12 15:30:07","148.9225","118.0","216.35","558","60.03","43"
"07/22/12 15:35:07","148.9315","115.4","216.14","546","60.0","42"
"07/22/12 15:40:08","148.9404","112.1","215.35","538","60.07","42"
"07/22/12 15:45:08","148.9491","109.9","215.69","526","60.0","42"
"07/22/12 15:50:07","148.9576","108.0","214.96","515","60.0","42"
"07/22/12 15:55:08","148.9659","105.3","215.33","504","60.0","42"
"07/22/12 16:00:08","148.974","102.7","214.86","494","60.03","42"
"07/22/12 16:05:09","148.982","100.7","215.7","481","60.03","42"
"07/22/12 16:10:07","148.9897","97.7","215.29","472","60.03","42"
"07/22/12 16:15:07","148.9971","95.0","214.14","465","60.03","42"
"07/22/12 16:20:08","149.0045","93.0","214.27","448","60.0","41"
"07/22/12 16:25:07","149.0116","90.1","215.12","439","60.03","41"
"07/22/12 16:30:08","149.0185","87.0","214.32","429","60.0","41"
"07/22/12 16:35:08","149.0252","84.7","214.88","415","60.03","40"
"07/22/12 16:40:08","149.0316","81.4","214.67","402","60.0","40"
"07/22/12 16:45:09","149.0378","78.2","214.12","389","60.03","39"
"07/22/12 16:50:09","149.0438","75.2","214.04","377","60.03","39"
"07/22/12 16:55:08","149.0495","72.3","214.35","362","60.03","38"
"07/22/12 17:00:08","149.0549","68.8","214.98","347","60.0","38"
"07/22/12 17:05:07","149.0601","65.6","214.56","331","60.03","38"
"07/22/12 17:10:08","149.0651","62.4","215.05","321","60.03","38"
"07/22/12 17:15:09","149.0692","59.4","213.83","336","60.0","37"
"07/22/12 17:20:08","149.0732","51.3","214.83","378","60.03","37"
"07/22/12 17:25:07","149.0773","42.6","214.24","400","60.03","37"
"07/22/12 17:30:07","149.0812","48.4","214.24","292","60.0","36"
"07/22/12 17:35:08","149.0849","52.3","213.51","151","60.03","36"
"07/22/12 17:40:08","149.0883","36.5","213.86","358","60.03","36"
"07/22/12 17:45:09","149.0914","39.3","214.51","148","60.03","35"
"07/22/12 17:50:08","149.0942","40.6","214.31","296","60.03","35"
"07/22/12 17:55:09","149.0969","29.0","213.24","170","60.0","35"
"07/22/12 18:00:08","149.0992","27.5","213.36","265","59.96","34"
"07/22/12 18:05:09","149.1012","34.5","214.41","108","60.03","34"
"07/22/12 18:10:07","149.1031","17.4","212.98","264","60.03","34"
"07/22/12 18:15:08","149.1048","29.1","213.12","101","60.0","34"
"07/22/12 18:20:09","149.1063","15.7","212.73","21","60.03","33"
"07/22/12 18:25:07","149.1074","21.7","212.47","243","60.03","33"
"07/22/12 18:30:08","149.1085","11.7","212.69","26","60.03","33"
"07/22/12 18:35:09","149.1093","15.2","212.72","136","60.03","33"
"07/22/12 18:40:08","149.1099","0.0","213.63","0","60.03","32"
"07/22/12 18:45:08","149.1103","0.5","212.49","78","60.03","32"
"07/22/12 18:50:09","149.1107","0.0","213.23","0","60.03","32"
"07/22/12 18:55:07","149.1112","14.9","213.47","1","60.03","31"
"07/22/12 19:00:09","149.1116","11.2","212.84","61","60.03","31"
"07/22/12 19:05:08","149.112","14.6","212.33","0","60.03","31"
"07/23/12 06:20:13","149.1126","0.0","212.48","0","60.03","25"
"07/23/12 06:25:09","149.1128","0.0","212.64","0","60.03","25"
"07/23/12 06:30:07","149.1132","0.0","212.85","156","60.0","25"
"07/23/12 06:35:09","149.1136","0.0","213.4","0","60.03","25"
"07/23/12 06:40:08","149.1143","0.0","211.71","260","60.03","25"
"07/23/12 06:45:09","149.115","14.3","211.8","3","60.03","26"
"07/23/12 06:50:08","149.116","14.8","212.5","3","60.0","26"
"07/23/12 06:55:08","149.1171","16.2","212.62","9","60.03","26"
"07/23/12 07:00:09","149.1185","14.0","214.0","165","60.0","26"
"07/23/12 07:05:07","149.12","29.9","213.48","43","60.0","26"
"07/23/12 07:10:08","149.1219","18.5","213.41","24","60.0","27"
"07/23/12 07:15:08","149.124","32.9","213.72","61","60.0","27"
"07/23/12 07:20:07","149.1264","35.5","213.51","167","60.0","27"
"07/23/12 07:25:08","149.129","30.8","212.45","78","60.03","27"
"07/23/12 07:30:09","149.1319","33.4","213.05","204","60.0","27"
"07/23/12 07:35:08","149.135","46.9","213.14","318","60.03","28"
"07/23/12 07:40:08","149.1385","39.0","213.36","216","60.0","28"
"07/23/12 07:45:09","149.1422","55.5","214.46","110","60.03","28"
"07/23/12 07:50:08","149.1461","46.8","213.76","400","60.0","28"
"07/23/12 07:55:09","149.1503","49.7","213.19","368","60.0","29"
"07/23/12 08:00:08","149.1542","44.7","214.33","338","60.03","29"
"07/23/12 08:05:08","149.1582","63.8","213.84","331","60.03","29"
"07/23/12 08:10:08","149.1632","67.6","214.56","341","60.03","29"
"07/23/12 08:15:07","149.1686","71.0","214.04","356","60.0","29"
"07/23/12 08:20:09","149.1743","74.6","215.31","370","60.0","30"
"07/23/12 08:25:08","149.1802","78.8","214.75","390","60.03","30"
"07/23/12 08:30:09","149.1865","82.1","213.94","407","60.03","30"
"07/23/12 08:35:08","149.193","86.8","214.77","428","60.0","31"
"07/23/12 08:40:08","149.1999","89.4","213.99","440","60.0","31"
"07/23/12 08:45:07","149.207","94.2","214.59","456","60.0","31"
"07/23/12 08:50:08","149.2145","100.2","215.03","483","60.03","32"
"07/23/12 08:55:08","149.2217","103.1","215.46","499","60.03","32"
"07/23/12 09:00:07","149.2298","106.0","215.55","508","60.0","32"
"07/23/12 09:05:08","149.2388","99.0","215.29","475","60.0","32"
"07/23/12 09:10:07","149.248","130.3","215.95","607","60.0","33"
"07/23/12 09:15:09","149.2555","118.1","214.66","555","60.0","32"
"07/23/12 09:20:09","149.2644","112.4","215.28","538","60.0","32"
"07/23/12 09:25:08","149.2732","114.5","214.55","549","60.0","33"
"07/23/12 09:30:08","149.2823","117.2","215.01","553","60.0","33"
"07/23/12 09:35:08","149.2915","119.4","214.94","569","60.0","33"
"07/23/12 09:40:08","149.3009","122.0","215.17","577","60.0","33"
"07/23/12 09:45:09","149.3104","123.0","214.83","583","60.0","34"
"07/23/12 09:50:08","149.3201","126.2","215.01","598","60.03","34"
"07/23/12 09:55:09","149.33","128.2","214.69","602","60.03","34"
"07/23/12 10:00:08","149.3401","129.7","215.46","608","60.03","34"
"07/23/12 10:05:09","149.3502","131.7","214.78","617","60.0","35"
"07/23/12 10:10:08","149.3606","134.3","214.9","634","60.03","35"
"07/23/12 10:15:09","149.3711","136.6","215.94","640","60.0","35"
"07/23/12 10:20:08","149.3818","138.7","215.61","649","59.96","35"
"07/23/12 10:25:08","149.3926","139.8","215.89","650","60.03","35"
"07/23/12 10:30:08","149.4036","142.1","215.94","658","60.03","35"
"07/23/12 10:35:08","149.4146","143.1","217.17","658","60.0","36"
"07/23/12 10:40:08","149.4259","144.4","216.01","671","60.03","36"
"07/23/12 10:45:09","149.4372","146.1","216.36","676","60.0","36"
"07/23/12 10:50:07","149.4486","147.5","216.2","684","60.03","36"
"07/23/12 10:55:09","149.4602","149.1","216.23","691","60.03","37"
"07/23/12 11:00:09","149.4719","150.6","216.42","700","60.03","37"
"07/23/12 11:05:08","149.4836","152.4","217.11","704","60.0","37"
"07/23/12 11:10:08","149.4956","153.7","217.65","703","60.03","37"
"07/23/12 11:15:08","149.5076","155.9","217.55","716","60.0","36"
"07/23/12 11:20:09","149.5199","155.7","216.97","723","60.03","37"
"07/23/12 11:25:07","149.532","158.4","217.47","730","60.0","37"
"07/23/12 11:30:07","149.5443","156.8","216.76","718","60.0","37"
"07/23/12 11:35:08","149.5566","160.9","216.47","741","60.0","37"
"07/23/12 11:40:07","149.5691","159.4","216.66","737","60.0","37"
"07/23/12 11:45:08","149.5815","161.0","217.1","741","60.0","37"
"07/23/12 11:50:08","149.594","162.9","217.23","750","60.03","37"
"07/23/12 11:55:08","149.6065","160.6","216.83","741","60.07","38"
"07/23/12 12:00:09","149.6191","159.3","216.78","739","60.07","38"
"07/23/12 12:05:09","149.6315","159.5","216.75","736","60.03","38"
"07/23/12 12:10:09","149.644","160.6","216.15","740","60.03","38"
"07/23/12 12:15:08","149.6565","162.1","216.19","749","60.0","38"
"07/23/12 12:20:08","149.6692","162.7","216.08","747","60.0","38"
"07/23/12 12:25:09","149.6818","162.1","215.57","750","60.0","38"
"07/23/12 12:30:09","149.6946","163.5","216.63","751","60.03","38"
"07/23/12 12:35:08","149.7073","164.5","216.26","752","60.0","38"
"07/23/12 12:40:09","149.7201","162.3","216.0","745","60.0","38"
"07/23/12 12:45:08","149.7325","160.8","216.19","742","60.0","39"
"07/23/12 12:50:07","149.7451","162.5","217.59","745","60.03","39"
"07/23/12 12:55:08","149.7577","162.1","217.6","744","60.0","39"
"07/23/12 13:00:08","149.7703","161.2","215.89","747","60.03","39"
"07/23/12 13:05:07","149.7828","160.6","215.92","740","60.0","39"
"07/23/12 13:10:08","149.7954","160.9","216.46","747","60.03","39"
"07/23/12 13:15:09","149.808","159.6","216.86","733","60.03","40"
"07/23/12 13:20:09","149.8204","159.0","216.02","737","60.03","40"
"07/23/12 13:25:09","149.8328","158.7","216.45","730","60.03","40"
"07/23/12 13:30:08","149.8452","158.5","214.87","739","60.03","40"
"07/23/12 13:35:08","149.8575","159.2","216.35","737","60.0","40"
"07/23/12 13:40:08","149.8698","157.7","217.12","726","60.03","40"
"07/23/12 13:45:08","149.8821","156.8","216.81","722","60.0","40"
"07/23/12 13:50:09","149.8944","156.8","216.49","729","60.0","40"
"07/23/12 13:55:08","149.9065","154.1","215.79","716","60.03","40"
"07/23/12 14:00:09","149.9185","154.3","216.64","716","60.03","40"
"07/23/12 14:05:08","149.9297","154.2","216.48","713","60.03","40"
"07/23/12 14:10:09","149.9416","143.7","216.62","669","60.0","40"
"07/23/12 14:15:08","149.9521","133.4","215.84","630","60.0","40"
"07/23/12 14:20:08","149.9592","77.5","214.29","387","60.03","38"
"07/23/12 14:25:09","149.9646","63.6","213.83","457","60.03","37"
"07/23/12 14:30:08","149.9686","46.1","214.16","372","60.0","36"
"07/23/12 14:35:09","149.9727","45.1","213.87","354","60.0","35"
"07/23/12 14:40:09","149.9776","65.1","214.71","330","60.0","35"
"07/23/12 14:45:09","149.9826","68.1","214.02","346","60.0","34"
"07/23/12 14:50:08","149.989","107.9","215.52","515","60.03","34"
"07/23/12 14:55:09","149.9953","69.6","213.72","354","60.0","34"
"07/23/12 15:00:09","150.0016","61.9","214.97","317","60.03","33"
"07/23/12 15:05:08","150.0056","41.8","213.04","388","60.03","33"
"07/23/12 15:10:08","150.0098","61.2","214.84","315","60.07","33"
"07/23/12 15:15:08","150.0141","44.1","213.25","264","60.03","33"
"07/23/12 15:20:08","150.0181","44.7","213.24","423","60.0","33"
"07/23/12 15:25:09","150.023","124.4","216.45","586","60.03","33"
"07/23/12 15:30:09","150.028","38.4","214.23","319","60.0","33"
"07/23/12 15:35:08","150.0316","47.6","214.49","146","60.03","33"
"07/23/12 15:40:09","150.0351","59.4","213.21","210","59.96","32"
"07/23/12 15:45:08","150.0394","63.7","214.78","346","60.0","32"
"07/23/12 15:50:09","150.0441","77.3","215.77","381","60.03","32"
"07/23/12 15:55:08","150.0494","57.2","214.92","385","60.03","32"
"07/23/12 16:00:09","150.0533","37.9","213.54","282","60.03","32"
"07/23/12 16:05:08","150.058","40.1","213.8","319","60.0","32"
"07/23/12 16:10:09","150.063","48.7","214.84","230","60.03","33"
"07/23/12 16:15:08","150.0658","27.8","213.62","98","60.0","32"
"07/23/12 16:20:08","150.0686","43.0","213.64","223","60.0","32"
"07/23/12 16:25:08","150.0721","52.3","214.37","132","60.0","32"
"07/23/12 16:30:08","150.077","96.1","215.63","466","60.03","32"
"07/23/12 16:35:09","150.0846","98.9","215.9","472","60.0","33"
"07/23/12 16:40:08","150.0909","45.0","215.13","394","60.0","34"
"07/23/12 16:45:08","150.096","117.9","216.01","559","60.0","34"
"07/23/12 16:50:08","150.1008","39.7","214.05","145","60.03","34"
"07/23/12 16:55:08","150.1034","35.9","214.32","312","60.03","34"
"07/23/12 17:00:09","150.1068","30.2","214.41","86","60.03","33"
"07/23/12 17:05:07","150.1104","84.2","215.06","413","60.0","33"
"07/23/12 17:10:08","150.1161","37.1","214.17","304","60.03","33"
"07/23/12 17:15:08","150.1193","31.8","213.55","135","60.03","33"
"07/23/12 17:20:09","150.1217","28.2","214.0","174","60.03","33"
"07/23/12 17:25:08","150.1241","26.7","213.94","166","60.03","32"
"07/23/12 17:30:08","150.1264","33.2","213.95","131","60.07","32"
"07/23/12 17:35:09","150.1284","28.2","213.67","33","60.03","32"
"07/23/12 17:40:08","150.1305","34.4","213.82","147","60.03","32"
"07/23/12 17:45:09","150.133","33.6","213.67","252","60.0","32"
"07/23/12 17:50:08","150.1351","16.4","213.07","130","60.03","32"
"07/23/12 17:55:07","150.1369","19.4","213.9","49","60.03","31"
"07/23/12 18:00:09","150.139","23.1","213.16","315","60.03","31"
"07/23/12 18:05:09","150.1408","14.1","213.6","39","60.0","31"
"07/23/12 18:10:09","150.1422","15.8","214.12","17","60.03","31"
"07/23/12 18:15:08","150.1433","19.4","213.76","227","60.03","30"
"07/23/12 18:20:09","150.1444","16.6","213.32","83","60.0","30"
"07/23/12 18:25:07","150.1454","12.3","214.3","7","60.03","29"
"07/23/12 18:30:08","150.1465","15.7","213.56","30","60.03","29"
"07/23/12 18:35:08","150.1474","14.5","213.37","4","60.03","29"
"07/23/12 18:40:08","150.1485","12.1","213.73","180","60.03","29"
"07/23/12 18:45:09","150.1493","13.1","214.36","7","60.07","29"
"07/23/12 18:50:08","150.1502","11.2","213.85","121","60.0","29"
"07/23/12 18:55:09","150.1511","11.2","214.41","42","60.07","29"
"07/23/12 19:00:08","150.1521","10.4","213.37","18","60.0","28"
"07/23/12 19:05:08","150.1528","13.5","213.76","1","60.0","28"
"07/23/12 19:10:09","150.1535","15.6","214.35","2","60.0","28"
"07/23/12 19:15:08","150.1542","15.2","213.55","19","60.03","28"
"07/23/12 19:20:09","150.1549","13.1","214.11","46","60.03","28"
"07/23/12 19:25:09","150.1555","12.2","214.32","101","60.0","28"
"07/23/12 19:30:09","150.1561","15.5","213.62","0","60.03","28"
"07/23/12 19:35:08","150.1566","0.0","213.44","0","60.03","27"
"07/23/12 19:40:09","150.1571","0.0","214.32","0","60.03","27"
"07/23/12 19:45:08","150.1575","0.0","213.8","0","60.03","28"
"07/23/12 19:50:08","150.1579","10.9","214.31","143","60.07","27"
"07/24/12 06:35:08","150.159","0.0","213.16","0","60.03","18"
"07/24/12 06:40:09","150.1596","15.1","213.0","4","60.03","18"
"07/24/12 06:45:08","150.1605","12.3","212.13","0","60.0","19"
"07/24/12 06:50:09","150.1615","19.5","212.94","100","60.0","19"
"07/24/12 06:55:09","150.1628","17.8","212.89","12","60.03","20"
"07/24/12 07:00:08","150.1642","12.3","214.83","17","60.0","20"
"07/24/12 07:05:08","150.166","35.6","213.87","80","60.0","21"
"07/24/12 07:10:09","150.1679","37.6","215.32","216","60.0","22"
"07/24/12 07:15:09","150.1702","27.0","214.92","85","60.0","23"
"07/24/12 07:20:09","150.1727","39.1","215.8","137","60.03","23"
"07/24/12 07:25:08","150.1755","33.7","215.1","331","60.03","24"
"07/24/12 07:30:09","150.1785","46.6","214.9","319","60.03","25"
"07/24/12 07:35:08","150.1819","51.9","213.73","347","60.03","25"
"07/24/12 07:40:09","150.1856","44.5","214.85","372","60.0","26"
"07/24/12 07:45:10","150.1896","64.1","215.09","123","60.0","26"
"07/24/12 07:50:09","150.1936","56.3","214.36","147","60.03","27"
"07/24/12 07:55:09","150.1976","53.5","214.62","258","60.03","27"
"07/24/12 08:00:09","150.2017","64.2","214.71","331","60.03","27"
"07/24/12 08:05:10","150.2068","68.1","214.09","347","60.0","28"
"07/24/12 08:10:09","150.2123","71.7","215.8","360","60.03","28"
"07/24/12 08:15:09","150.218","75.2","215.27","377","60.03","29"
"07/24/12 08:20:09","150.2239","77.9","214.78","391","60.03","29"
"07/24/12 08:25:09","150.2301","82.1","213.93","407","60.0","30"
"07/24/12 08:30:09","150.2366","84.4","214.66","417","60.03","30"
"07/24/12 08:35:08","150.2433","88.0","215.08","430","60.03","31"
"07/24/12 08:40:08","150.2502","91.5","215.68","442","60.03","31"
"07/24/12 08:45:09","150.2575","94.8","215.04","460","60.0","31"
"07/24/12 08:50:08","150.2649","97.9","214.99","473","60.03","32"
"07/24/12 08:55:09","150.2727","100.0","216.03","482","60.03","32"
"07/24/12 09:00:10","150.2806","102.5","214.55","492","60.03","32"
"07/24/12 09:05:10","150.2887","104.7","215.05","502","60.03","33"
"07/24/12 09:10:08","150.2969","107.3","214.16","516","60.03","34"
"07/24/12 09:15:09","150.3054","109.3","216.22","521","60.0","34"
"07/24/12 09:20:09","150.3139","111.7","216.3","530","60.03","35"
"07/24/12 09:25:09","150.3227","113.8","215.25","543","60.03","36"
"07/24/12 09:30:10","150.3317","116.6","215.81","554","60.0","36"
"07/24/12 09:35:08","150.3409","119.0","215.58","565","60.03","37"
"07/24/12 09:40:09","150.3503","121.3","215.1","577","60.0","37"
"07/24/12 09:45:08","150.3599","123.6","215.13","586","60.0","38"
"07/24/12 09:50:08","150.3695","124.6","215.56","590","60.03","38"
"07/24/12 09:55:08","150.3793","127.3","216.45","597","60.0","38"
"07/24/12 10:00:10","150.3893","130.0","217.02","605","60.07","38"
"07/24/12 10:05:08","150.3995","131.0","216.28","608","60.03","39"
"07/24/12 10:10:08","150.4097","131.9","216.84","616","60.03","39"
"07/24/12 10:15:08","150.4201","133.6","217.28","628","60.07","40"
"07/24/12 10:20:08","150.4304","134.5","217.28","627","60.03","41"
"07/24/12 10:25:09","150.441","137.2","217.34","639","60.03","41"
"07/24/12 10:30:08","150.4518","138.5","216.74","648","60.03","42"
"07/24/12 10:35:10","150.4627","140.9","216.4","655","60.0","42"
"07/24/12 10:40:10","150.4738","142.4","216.98","660","60.03","42"
"07/24/12 10:45:08","150.4848","143.1","216.93","663","60.0","43"
"07/24/12 10:50:08","150.4961","145.9","216.86","675","60.03","43"
"07/24/12 10:55:09","150.5075","147.3","217.16","676","60.03","43"
"07/24/12 11:00:09","150.5189","146.3","216.69","679","60.03","43"
"07/24/12 11:05:08","150.5303","146.4","217.04","679","60.03","43"
"07/24/12 11:10:09","150.5417","146.0","216.65","680","60.03","44"
"07/24/12 11:15:08","150.5532","150.4","217.44","692","60.03","44"
"07/24/12 11:20:09","150.5649","152.7","216.86","703","60.0","44"
"07/24/12 11:25:10","150.5769","151.7","216.45","701","60.03","44"
"07/24/12 11:30:09","150.5887","151.5","216.82","697","60.0","44"
"07/24/12 11:35:09","150.6005","150.5","216.83","695","60.0","45"
"07/24/12 11:40:08","150.6122","154.1","216.76","709","60.0","45"
"07/24/12 11:45:09","150.6243","155.6","217.67","707","60.03","44"
"07/24/12 11:50:08","150.6364","158.2","216.79","726","60.03","44"
"07/24/12 11:55:09","150.6487","155.8","214.92","726","60.0","44"
"07/24/12 12:00:09","150.6607","154.7","215.55","720","60.03","45"
"07/24/12 12:05:09","150.6728","156.7","217.13","720","60.03","45"
"07/24/12 12:10:09","150.6849","157.3","216.95","723","60.0","45"
"07/24/12 12:15:09","150.6972","157.9","216.28","725","60.03","45"
"07/24/12 12:20:08","150.7094","158.5","216.45","729","60.0","45"
"07/24/12 12:25:09","150.7216","146.2","216.75","678","60.03","44"
"07/24/12 12:30:08","150.7337","156.9","215.99","729","60.0","45"
"07/24/12 12:35:08","150.7461","156.7","216.58","725","60.0","45"
"07/24/12 12:40:09","150.7581","155.0","216.02","717","60.03","46"
"07/24/12 12:45:08","150.7702","156.2","216.84","722","60.03","46"
"07/24/12 12:50:09","150.7823","155.5","218.5","713","60.03","47"
"07/24/12 12:55:09","150.7945","157.0","217.6","714","60.0","47"
"07/24/12 13:00:09","150.8067","156.4","216.71","724","60.03","47"
"07/24/12 13:05:08","150.8188","154.7","217.67","711","60.03","47"
"07/24/12 13:10:09","150.831","156.7","217.53","717","60.0","47"
"07/24/12 13:15:08","150.8432","156.8","218.28","715","60.03","47"
"07/24/12 13:20:08","150.8553","154.9","217.4","714","60.03","47"
"07/24/12 13:25:09","150.8674","154.4","216.8","713","60.0","46"
"07/24/12 13:30:09","150.8794","152.2","217.21","700","60.0","47"
"07/24/12 13:35:09","150.8913","152.7","217.77","704","60.0","46"
"07/24/12 13:40:08","150.9031","152.2","217.62","702","60.07","47"
"07/24/12 13:45:08","150.9149","149.7","217.23","690","60.03","46"
"07/24/12 13:50:09","150.9266","148.7","216.9","686","60.03","47"
"07/24/12 13:55:09","150.9381","145.8","216.14","677","60.03","47"
"07/24/12 14:00:09","150.9495","145.9","216.68","674","60.03","48"
"07/24/12 14:05:08","150.9608","145.5","216.67","679","60.0","48"
"07/24/12 14:10:10","150.9721","145.7","216.78","678","60.03","48"
"07/24/12 14:15:08","150.9834","143.3","216.4","665","60.0","48"
"07/24/12 14:20:09","150.9944","141.4","216.6","653","60.03","48"
"07/24/12 14:25:10","151.0054","138.9","216.6","650","60.03","49"
"07/24/12 14:30:08","151.0162","139.2","216.31","645","60.0","49"
"07/24/12 14:35:09","151.027","137.5","217.64","640","60.0","49"
"07/24/12 14:40:09","151.0376","136.2","216.73","636","60.03","49"
"07/24/12 14:45:08","151.0482","136.0","215.94","637","60.0","49"
"07/24/12 14:50:09","151.0588","135.8","216.67","634","60.03","48"
"07/24/12 14:55:09","151.0693","134.3","216.82","622","60.03","48"
"07/24/12 15:00:10","151.0796","132.4","215.94","620","60.0","47"
"07/24/12 15:05:08","151.0898","130.4","216.36","609","60.03","47"
"07/24/12 15:10:09","151.0999","128.9","215.83","603","60.0","46"
"07/24/12 15:15:08","151.1098","127.4","215.71","601","60.0","45"
"07/24/12 15:20:08","151.1196","125.1","215.97","591","60.03","45"
"07/24/12 15:25:09","151.1293","122.2","215.37","579","60.03","45"
"07/24/12 15:30:09","151.1388","121.0","215.69","571","60.03","44"
"07/24/12 15:35:10","151.1481","118.2","215.3","560","60.0","44"
"07/24/12 15:40:08","151.1572","116.4","215.07","551","60.0","44"
"07/24/12 15:45:10","151.1663","117.0","215.47","557","60.03","44"
"07/24/12 15:50:09","151.1747","80.4","215.01","400","60.03","43"
"07/24/12 15:55:09","151.1832","110.6","215.31","528","60.0","43"
"07/24/12 16:00:10","151.1915","106.9","216.4","510","60.03","43"
"07/24/12 16:05:08","151.1997","104.4","215.82","502","60.03","43"
"07/24/12 16:10:09","151.2078","103.8","215.62","497","60.03","43"
"07/24/12 16:15:10","151.2136","73.6","214.31","370","60.03","43"
"07/24/12 16:20:08","151.2203","76.4","215.5","380","60.03","43"
"07/24/12 16:25:09","151.2252","76.7","215.22","381","60.03","42"
"07/24/12 16:30:09","151.232","77.7","215.11","386","60.03","42"
"07/24/12 16:35:08","151.2371","73.2","214.28","310","60.03","41"
"07/24/12 16:40:08","151.2433","68.6","214.85","347","60.03","41"
"07/24/12 16:45:08","151.2496","72.1","214.15","361","60.03","41"
"07/24/12 16:50:09","151.2563","86.1","215.81","421","60.03","40"
"07/24/12 16:55:08","151.2626","63.4","214.74","189","60.03","40"
"07/24/12 17:00:09","151.2674","78.7","215.79","391","60.07","39"
"07/24/12 17:05:10","151.2731","73.3","215.0","367","60.03","38"
"07/24/12 17:10:10","151.2789","77.9","215.56","389","60.03","38"
"07/24/12 17:15:10","151.2835","33.9","214.39","116","60.0","38"
"07/24/12 17:20:09","151.2865","60.5","214.22","348","60.0","37"
"07/24/12 17:25:09","151.2903","50.2","214.05","247","60.03","37"
"07/24/12 17:30:10","151.2943","40.8","214.56","407","60.03","36"
"07/24/12 17:35:09","151.2982","56.8","213.88","248","60.03","36"
"07/24/12 17:40:09","151.3018","51.1","214.61","125","60.0","36"
"07/24/12 17:45:09","151.3052","47.3","213.86","93","60.03","36"
"07/24/12 17:50:08","151.3082","32.5","214.44","248","60.03","35"
"07/24/12 17:55:08","151.311","34.9","214.16","155","60.03","35"
"07/24/12 18:00:08","151.3134","28.0","214.36","58","60.03","35"
"07/24/12 18:05:10","151.3153","33.5","213.6","77","60.0","34"
"07/24/12 18:10:08","151.3175","26.0","214.35","106","60.03","34"
"07/24/12 18:15:09","151.3194","29.5","214.5","70","60.0","33"
"07/24/12 18:20:10","151.3207","27.6","214.47","22","60.0","33"
"07/24/12 18:25:09","151.3218","11.1","214.87","170","60.03","32"
"07/24/12 18:30:10","151.3228","12.7","214.09","157","60.0","32"
"07/24/12 18:35:08","151.3238","3.7","213.91","213","60.03","32"
"07/24/12 18:40:09","151.3247","15.2","214.34","167","60.0","31"
"07/24/12 18:45:08","151.3254","0.0","213.22","139","60.03","31"
"07/24/12 18:50:08","151.3257","13.5","213.91","5","60.07","31"
"07/24/12 19:15:09","151.3268","0.0","214.95","0","60.07","28"
"07/24/12 19:20:08","151.3276","11.7","213.65","54","60.03","28"
"07/24/12 19:25:09","151.3282","0.0","213.47","0","60.03","28"
"07/25/12 08:15:12","151.3282","0.0","212.93","0","60.0","17"
"07/25/12 09:35:09","151.3286","13.0","212.65","0","60.03","18"
"07/25/12 09:40:10","151.3298","21.4","214.09","217","60.03","18"
"07/25/12 09:45:10","151.3316","39.3","214.46","259","60.03","19"
"07/25/12 09:50:08","151.3344","41.6","214.24","270","60.03","19"
"07/25/12 09:55:09","151.3371","24.8","213.85","221","60.03","19"
"07/25/12 10:00:10","151.3389","25.4","213.28","22","60.03","20"
"07/25/12 10:05:08","151.341","14.7","212.89","314","60.03","20"
"07/25/12 10:10:09","151.3436","40.1","213.46","251","60.03","20"
"07/25/12 10:15:09","151.3478","74.4","214.27","374","60.0","21"
"07/25/12 10:20:09","151.3508","12.2","212.97","81","60.03","21"
"07/25/12 10:25:08","151.3523","11.0","212.79","243","60.0","21"
"07/25/12 10:30:10","151.3539","34.4","214.2","255","60.0","21"
"07/25/12 10:35:09","151.3559","13.2","213.6","75","60.03","21"
"07/25/12 10:40:09","151.3573","14.3","213.06","58","60.0","22"
"07/25/12 10:45:09","151.3584","5.5","212.73","239","60.03","21"
"07/25/12 10:50:10","151.3594","11.0","213.06","29","60.03","21"
"07/25/12 10:55:09","151.3611","31.0","212.99","164","60.03","22"
"07/25/12 11:00:09","151.3631","27.3","214.28","211","60.03","22"
"07/25/12 11:05:10","151.3652","17.1","213.35","35","60.03","22"
"07/25/12 11:10:09","151.367","18.9","214.23","318","60.03","22"
"07/25/12 11:15:10","151.3692","19.7","213.84","22","60.03","22"
"07/25/12 11:20:09","151.3709","33.2","213.68","158","60.0","23"
"07/25/12 11:25:09","151.3733","34.6","213.81","97","60.03","23"
"07/25/12 11:30:09","151.377","41.9","213.51","370","60.0","23"
"07/25/12 11:35:10","151.3827","71.1","213.33","406","60.0","24"
"07/25/12 11:40:09","151.3866","49.3","213.67","192","60.03","25"
"07/25/12 11:45:09","151.39","49.5","213.38","97","60.03","25"
"07/25/12 11:50:10","151.3928","33.8","213.03","95","60.03","25"
"07/25/12 11:55:09","151.3953","30.7","213.54","168","60.0","25"
"07/25/12 12:00:09","151.3978","35.4","213.17","172","60.0","25"
"07/25/12 12:05:10","151.4002","44.4","213.28","248","60.0","25"
"07/25/12 12:10:09","151.4029","41.9","213.27","201","60.0","25"
"07/25/12 12:15:08","151.4066","53.6","213.4","402","60.0","26"
"07/25/12 12:20:09","151.4098","38.8","213.36","157","60.03","26"
"07/25/12 12:25:09","151.4121","30.8","213.61","268","60.03","26"
"07/25/12 12:30:09","151.4139","21.4","213.32","40","60.0","26"
"07/25/12 12:35:10","151.4157","28.0","212.18","148","60.0","26"
"07/25/12 12:40:09","151.4177","26.3","214.01","48","60.0","26"
"07/25/12 12:45:09","151.4194","33.5","214.62","122","60.0","26"
"07/25/12 12:50:09","151.4211","12.2","213.43","40","60.03","26"
"07/25/12 12:55:10","151.4227","29.6","213.1","160","60.03","26"
"07/25/12 13:00:10","151.426","32.6","212.81","288","60.03","27"
"07/25/12 13:05:09","151.4283","19.6","213.64","211","60.03","27"
"07/25/12 13:15:10","151.4316","30.4","213.32","113","60.03","27"
"07/25/12 13:20:09","151.4334","30.6","213.92","143","60.0","27"
"07/25/12 13:25:09","151.4351","12.5","213.49","15","60.03","27"
"07/25/12 13:30:09","151.4365","7.4","213.67","105","60.0","27"
"07/25/12 13:35:09","151.4373","12.1","213.68","45","60.0","27"
"07/25/12 13:40:10","151.4383","13.4","213.86","53","60.0","26"
"07/25/12 13:45:09","151.4393","13.5","213.64","8","60.0","26"
"07/25/12 13:50:10","151.4402","6.5","212.7","157","60.03","26"
"07/25/12 13:55:09","151.4412","16.8","213.44","1","60.0","26"
"07/25/12 14:00:09","151.442","13.9","213.52","0","60.0","26"
"07/25/12 14:05:09","151.4429","15.0","212.83","6","60.03","25"
"07/25/12 14:10:10","151.4437","0.0","212.39","0","60.0","25"
"07/25/12 14:15:09","151.4445","15.1","212.93","75","60.03","25"
"07/25/12 14:20:09","151.4452","0.0","212.31","0","60.0","25"
"07/25/12 14:25:10","151.4458","13.5","212.77","66","60.03","25"
"07/25/12 14:30:08","151.4463","14.3","212.86","48","60.0","25"
"07/25/12 14:35:08","151.4469","0.3","212.91","0","60.0","25"
"07/25/12 14:40:09","151.4476","13.0","212.75","5","60.0","25"
"07/25/12 14:45:09","151.4487","23.4","213.12","131","60.03","25"
"07/25/12 14:50:10","151.45","11.4","213.21","296","60.0","25"
"07/25/12 14:55:10","151.4513","23.2","212.69","87","60.03","25"
"07/25/12 15:00:09","151.4531","30.9","214.41","217","60.0","25"
"07/25/12 15:05:09","151.456","31.1","213.75","192","60.0","26"
"07/25/12 15:10:10","151.4584","37.1","212.48","172","60.0","26"
"07/25/12 15:15:09","151.4614","35.4","213.13","153","60.0","27"
"07/25/12 15:20:09","151.4644","43.6","213.83","274","60.0","27"
"07/25/12 15:25:10","151.4669","34.8","214.24","58","60.0","28"
"07/25/12 15:30:09","151.4687","27.8","213.59","91","60.03","28"
"07/25/12 15:35:10","151.4709","32.3","214.61","67","60.03","28"
"07/25/12 15:40:10","151.4733","38.8","214.76","205","60.0","28"
"07/25/12 15:45:09","151.4769","42.6","214.32","136","60.03","29"
"07/25/12 15:50:09","151.4801","36.3","212.5","271","60.0","29"
"07/25/12 15:55:09","151.4821","26.8","213.39","87","60.03","29"
"07/25/12 16:00:10","151.4835","18.9","213.68","16","60.07","29"
"07/25/12 16:05:09","151.4852","18.4","213.01","248","60.07","29"
"07/25/12 16:10:09","151.4865","12.4","213.29","113","60.0","29"
"07/25/12 16:15:08","151.4877","12.6","212.84","7","60.0","29"
"07/25/12 16:20:10","151.4883","1.2","213.46","0","60.0","28"
"07/25/12 16:25:10","151.4887","6.5","213.97","106","60.0","28"
"07/25/12 16:30:09","151.489","0.0","213.69","0","60.03","28"
"07/25/12 16:40:09","151.4896","14.1","214.21","6","60.0","27"
"07/25/12 16:45:10","151.4905","14.9","213.88","37","60.03","27"
"07/25/12 16:50:09","151.4914","6.0","213.94","228","60.03","26"
"07/25/12 16:55:10","151.4921","14.9","213.07","68","60.03","26"
"07/25/12 17:00:08","151.4928","0.0","213.5","127","60.03","26"
"07/25/12 17:05:09","151.4938","12.8","213.71","19","60.03","26"
"07/25/12 17:10:10","151.4952","19.9","214.53","148","60.0","27"
"07/25/12 17:15:09","151.4969","13.1","214.62","102","60.0","27"
"07/25/12 17:20:10","151.4981","7.0","214.41","197","60.0","27"
"07/25/12 17:25:08","151.4992","22.9","213.95","269","60.03","27"
"07/25/12 17:30:09","151.5005","19.1","214.65","50","60.03","27"
"07/25/12 17:35:10","151.5026","36.3","213.98","99","60.03","27"
"07/25/12 17:40:09","151.5045","12.3","214.35","62","60.03","27"
"07/25/12 17:45:10","151.5057","16.6","213.51","6","60.07","28"
"07/25/12 17:50:09","151.5066","14.4","214.14","2","60.03","27"
"07/25/12 17:55:08","151.5078","13.7","213.33","6","60.03","28"
"07/25/12 18:00:09","151.5088","15.1","213.92","3","60.03","28"
"07/25/12 18:05:10","151.5099","15.1","213.99","251","60.0","27"
"07/25/12 18:10:09","151.5118","29.7","214.74","164","60.0","27"
"07/25/12 18:15:08","151.5133","14.5","213.5","243","60.03","28"
"07/25/12 18:40:10","151.5149","13.8","214.24","8","60.03","26"
"07/25/12 18:45:09","151.5154","0.0","213.74","0","60.03","26"
"07/25/12 18:55:10","151.516","0.0","212.56","0","60.03","26"
"07/26/12 06:20:13","151.5162","0.0","213.52","0","60.0","19"
"07/26/12 06:30:09","151.5167","0.0","213.47","0","60.0","19"
"07/26/12 06:35:10","151.5169","0.0","212.15","0","60.03","19"
"07/26/12 06:40:10","151.5175","14.5","212.78","32","60.0","19"
"07/26/12 06:45:10","151.5182","13.7","214.1","0","60.03","20"
"07/26/12 06:50:10","151.519","0.0","214.98","0","60.03","20"
"07/26/12 06:55:09","151.5198","6.6","214.77","269","60.0","20"
"07/26/12 07:00:09","151.5211","16.7","214.28","17","60.03","21"
"07/26/12 07:05:10","151.5226","10.8","214.88","11","60.03","22"
"07/26/12 07:10:10","151.5233","12.9","214.42","8","60.0","22"
"07/26/12 07:15:10","151.526","38.0","213.97","294","60.03","22"
"07/26/12 07:20:10","151.5286","33.5","214.24","86","60.03","23"
"07/26/12 07:25:10","151.5315","28.0","213.63","270","60.03","23"
"07/26/12 07:30:09","151.5341","11.4","213.81","6","60.0","23"
"07/26/12 07:35:10","151.535","26.4","214.77","119","60.07","23"
"07/26/12 07:40:10","151.538","11.4","214.34","20","60.03","24"
"07/26/12 07:45:10","151.5412","34.1","214.43","137","60.03","24"
"07/26/12 07:50:09","151.5431","15.5","214.39","166","60.0","24"
"07/26/12 07:55:10","151.5458","36.4","213.49","54","60.03","24"
"07/26/12 08:00:09","151.549","39.4","214.5","278","60.03","24"
"07/26/12 08:05:09","151.5522","25.9","213.99","230","60.0","25"
"07/26/12 08:10:09","151.5563","38.6","213.7","136","60.0","25"
"07/26/12 08:15:10","151.5579","14.2","213.45","297","60.03","25"
"07/26/12 08:20:09","151.5606","74.2","214.18","367","60.03","25"
"07/26/12 08:25:10","151.5641","62.1","214.33","438","60.03","25"
"07/26/12 08:30:10","151.5687","36.7","214.63","298","60.0","25"
"07/26/12 08:35:10","151.5709","32.4","213.79","146","60.0","25"
"07/26/12 08:40:09","151.5738","47.8","213.89","147","60.0","25"
"07/26/12 08:45:10","151.5777","96.3","214.79","467","60.03","26"
"07/26/12 08:50:10","151.5837","40.7","213.93","97","60.03","26"
"07/26/12 08:55:11","151.5863","44.4","214.51","273","60.0","26"
"07/26/12 09:00:09","151.5896","42.8","214.96","292","60.07","26"
"07/26/12 09:05:10","151.5928","43.3","214.76","190","59.96","26"
"07/26/12 09:10:09","151.5974","144.1","216.68","666","60.0","27"
"07/26/12 09:15:10","151.6058","61.8","214.03","110","60.03","27"
"07/26/12 09:20:09","151.6098","49.9","214.22","108","60.0","27"
"07/26/12 09:25:09","151.6156","76.3","215.68","378","60.0","28"
"07/26/12 09:30:10","151.6195","49.3","214.23","260","60.0","27"
"07/26/12 09:35:11","151.6231","36.5","214.76","114","60.0","27"
"07/26/12 09:40:09","151.627","163.4","216.88","750","60.03","27"
"07/26/12 09:45:10","151.6309","46.1","214.62","366","60.03","27"
"07/26/12 09:50:11","151.6341","47.4","214.29","296","60.03","27"
"07/26/12 09:55:09","151.6382","51.5","213.59","320","60.03","27"
"07/26/12 10:00:10","151.6412","29.0","212.33","74","60.03","27"
"07/26/12 10:05:09","151.6442","66.8","213.16","201","60.03","27"
"07/26/12 10:10:09","151.6507","71.4","213.88","361","60.03","27"
"07/26/12 10:15:10","151.6566","74.0","214.79","369","60.03","27"
"07/26/12 10:20:09","151.6611","40.7","214.54","333","60.0","27"
"07/26/12 10:25:09","151.6652","40.1","214.0","326","60.03","27"
"07/26/12 10:30:11","151.6717","89.0","216.24","432","60.03","27"
"07/26/12 10:35:09","151.6789","82.8","215.51","406","60.03","27"
"07/26/12 10:40:10","151.6858","137.8","216.18","645","60.0","27"
"07/26/12 10:45:09","151.6937","113.3","216.1","535","60.0","28"
