"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/26/12 10:50:09","151.7007","79.4","214.74","393","60.03","28"
"07/26/12 10:55:09","151.7067","75.4","216.1","371","60.03","28"
"07/26/12 11:00:10","151.7124","76.9","215.94","381","60.03","28"
"07/26/12 11:05:10","151.7184","76.8","216.75","379","60.0","28"
"07/26/12 11:10:09","151.7242","67.5","216.92","341","60.03","28"
"07/26/12 11:15:09","151.7294","71.5","215.92","358","60.0","28"
"07/26/12 11:20:10","151.7351","73.3","215.92","365","60.03","28"
"07/26/12 11:25:09","151.7406","71.8","216.59","357","60.03","28"
"07/26/12 11:30:09","151.746","68.0","214.38","347","60.0","28"
"07/26/12 11:35:10","151.7514","70.7","215.67","353","60.0","28"
"07/26/12 11:40:09","151.7573","72.3","215.53","362","60.03","28"
"07/26/12 11:45:10","151.7633","87.4","216.01","427","60.0","28"
"07/26/12 11:50:10","151.7701","89.9","216.71","437","60.0","29"
"07/26/12 11:55:10","151.7759","62.9","215.14","323","60.03","29"
"07/26/12 12:00:10","151.7804","70.8","215.06","359","60.07","29"
"07/26/12 12:05:11","151.7861","66.1","214.79","332","60.0","29"
"07/26/12 12:10:11","151.791","62.3","215.44","319","60.0","29"
"07/26/12 12:15:10","151.7996","106.9","216.6","512","60.03","30"
"07/26/12 12:20:09","151.8096","80.6","215.9","398","60.03","31"
"07/26/12 12:25:10","151.8175","87.0","214.98","427","60.0","32"
"07/26/12 12:30:10","151.8242","89.8","216.0","435","60.0","32"
"07/26/12 12:35:10","151.8314","64.0","215.62","324","60.0","32"
"07/26/12 12:40:09","151.8364","68.5","215.6","346","60.03","32"
"07/26/12 12:45:10","151.844","194.7","219.27","877","60.03","32"
"07/26/12 12:50:10","151.8536","78.9","216.22","387","60.0","32"
"07/26/12 12:55:09","151.8581","41.2","215.42","148","60.03","32"
"07/26/12 13:00:10","151.8613","39.7","214.9","190","60.03","31"
"07/26/12 13:05:10","151.8636","28.8","215.43","138","60.03","30"
"07/26/12 13:10:11","151.8664","28.7","214.78","126","60.0","29"
"07/26/12 13:15:09","151.8712","65.7","216.2","332","60.0","29"
"07/26/12 13:20:09","151.8749","46.1","215.51","381","60.0","29"
"07/26/12 13:25:10","151.8799","156.4","218.33","712","60.03","28"
"07/26/12 13:30:10","151.8847","44.5","216.08","327","60.0","28"
"07/26/12 13:35:09","151.8873","35.0","214.45","272","60.0","28"
"07/26/12 13:40:10","151.8906","63.5","215.25","340","60.0","27"
"07/26/12 13:45:09","151.8981","81.2","216.42","399","60.03","28"
"07/26/12 13:50:10","151.903","51.0","215.28","353","60.0","28"
"07/26/12 13:55:11","151.9068","52.8","215.47","222","60.03","28"
"07/26/12 14:00:09","151.9132","76.6","215.58","378","60.03","28"
"07/26/12 14:05:10","151.9215","79.8","215.91","396","60.03","28"
"07/26/12 14:10:10","151.9319","99.5","215.9","478","60.0","29"
"07/26/12 14:15:11","151.9388","98.2","216.44","472","60.0","30"
"07/26/12 14:20:10","151.9445","75.4","216.27","376","60.0","29"
"07/26/12 14:25:11","151.951","68.3","216.18","343","60.03","29"
"07/26/12 14:30:10","151.9559","48.9","215.13","285","60.03","29"
"07/26/12 14:35:11","151.9594","38.5","214.86","395","60.0","29"
"07/26/12 14:40:09","151.9634","45.8","215.09","410","60.03","28"
"07/26/12 14:45:10","151.9672","37.9","215.22","127","60.03","28"
"07/26/12 14:50:09","151.9709","60.0","216.24","124","60.0","28"
"07/26/12 14:55:10","151.9782","87.1","215.91","426","60.03","28"
"07/26/12 15:00:10","151.985","93.5","215.37","457","60.03","28"
"07/26/12 15:05:11","151.9928","76.3","215.62","378","60.03","29"
"07/26/12 15:10:11","151.9996","128.7","217.21","599","60.03","29"
"07/26/12 15:15:10","152.0088","61.2","214.82","315","60.0","30"
"07/26/12 15:20:09","152.0132","67.3","214.81","385","60.03","30"
"07/26/12 15:25:10","152.0169","47.6","214.8","336","60.03","29"
"07/26/12 15:30:11","152.0204","55.6","214.92","115","60.0","29"
"07/26/12 15:35:10","152.0247","73.0","214.94","366","60.03","29"
"07/26/12 15:40:11","152.0291","38.0","214.44","360","60.0","29"
"07/26/12 15:45:09","152.033","42.1","214.55","205","60.03","29"
"07/26/12 15:50:10","152.0367","37.0","213.48","138","60.0","28"
"07/26/12 15:55:10","152.0401","52.2","214.05","159","60.03","28"
"07/26/12 16:00:09","152.0437","55.7","214.28","219","60.03","28"
"07/26/12 16:05:10","152.0476","46.0","215.05","289","60.03","28"
"07/26/12 16:10:11","152.0528","73.0","216.28","361","60.03","28"
"07/26/12 16:15:10","152.0592","73.8","216.01","367","60.03","28"
"07/26/12 16:20:09","152.0636","44.8","215.44","188","60.03","28"
"07/26/12 16:25:11","152.0674","52.3","214.15","277","60.03","28"
"07/26/12 16:30:09","152.0707","46.9","214.72","144","60.0","28"
"07/26/12 16:35:11","152.0736","31.6","214.28","247","60.03","28"
"07/26/12 16:40:11","152.0763","32.4","214.08","82","60.03","27"
"07/26/12 16:45:09","152.0786","26.0","214.03","92","60.0","27"
"07/26/12 16:50:10","152.0808","28.6","215.24","31","60.03","27"
"07/26/12 16:55:10","152.0827","27.2","214.56","251","60.07","26"
"07/26/12 17:00:10","152.0845","14.6","215.21","233","60.0","26"
"07/26/12 17:05:10","152.0862","12.3","215.24","16","60.0","26"
"07/26/12 17:10:09","152.0879","30.4","214.78","69","60.03","25"
"07/26/12 17:15:10","152.0895","30.9","214.39","152","60.03","25"
"07/26/12 17:20:10","152.091","14.2","213.74","6","60.03","25"
"07/26/12 17:25:09","152.0922","13.8","213.52","195","60.0","25"
"07/26/12 17:30:10","152.0933","14.8","213.71","0","60.03","24"
"07/26/12 17:35:09","152.094","14.7","214.31","1","60.03","24"
"07/26/12 17:40:10","152.0948","13.6","213.92","3","60.03","24"
"07/26/12 17:45:10","152.0955","11.9","214.07","157","60.0","24"
"07/26/12 17:50:11","152.0962","14.8","213.86","38","60.03","24"
"07/26/12 17:55:10","152.0967","0.0","213.05","0","60.07","23"
"07/26/12 18:00:10","152.0972","0.0","213.59","0","60.0","23"
"07/26/12 18:05:10","152.0975","0.0","213.54","0","60.03","23"
"07/26/12 18:10:09","152.0979","11.3","213.41","0","60.03","23"
"07/26/12 18:15:11","152.0983","0.0","213.41","19","60.0","23"
"07/26/12 18:20:09","152.0987","0.0","213.61","0","60.03","23"
"07/26/12 18:25:10","152.0991","11.2","214.57","0","60.03","23"
"07/26/12 18:30:10","152.0994","0.0","214.09","0","60.03","23"
"07/26/12 18:35:10","152.0998","0.0","214.02","0","60.03","23"
"07/26/12 18:40:10","152.1001","0.0","213.65","0","60.0","23"
"07/26/12 18:45:10","152.1004","2.9","213.34","0","60.07","23"
"07/26/12 18:50:10","152.1008","14.5","214.06","35","60.07","22"
"07/26/12 18:55:10","152.1011","0.0","213.72","0","60.03","22"
"07/26/12 19:00:11","152.1014","0.0","214.2","0","60.03","22"
"07/26/12 19:05:10","152.1017","0.0","214.04","0","60.0","22"
"07/27/12 06:50:11","152.103","10.9","214.01","7","60.03","19"
"07/27/12 06:55:10","152.1034","10.9","213.92","0","60.0","19"
"07/27/12 07:00:10","152.1039","0.0","213.94","5","60.03","19"
"07/27/12 07:05:11","152.1046","12.9","212.52","2","60.0","19"
"07/27/12 07:10:11","152.1053","12.1","213.69","44","60.03","20"
"07/27/12 07:15:09","152.106","11.6","214.6","90","60.0","20"
"07/27/12 07:20:10","152.1067","12.6","213.46","34","60.03","20"
"07/27/12 07:25:11","152.1075","5.2","214.01","0","60.0","20"
"07/27/12 07:30:09","152.1082","7.4","214.42","0","60.03","20"
"07/27/12 07:35:11","152.109","14.8","214.31","0","60.0","20"
"07/27/12 07:40:11","152.11","11.3","214.67","24","60.0","20"
"07/27/12 07:45:11","152.1112","18.3","213.88","165","60.03","21"
"07/27/12 07:50:11","152.1129","17.9","214.34","177","60.0","21"
"07/27/12 07:55:11","152.1151","25.0","214.58","217","60.03","21"
"07/27/12 08:00:11","152.1172","26.0","214.66","67","60.0","22"
"07/27/12 08:05:10","152.1198","31.5","215.6","274","60.0","22"
"07/27/12 08:10:11","152.1224","36.1","215.34","276","60.03","22"
"07/27/12 08:15:11","152.1249","35.8","215.16","279","60.03","22"
"07/27/12 08:20:10","152.1277","45.5","214.56","336","60.03","22"
"07/27/12 08:25:11","152.131","51.8","215.49","377","60.03","23"
"07/27/12 08:30:11","152.1358","76.8","216.34","379","60.0","23"
"07/27/12 08:35:10","152.1421","78.4","215.37","389","60.03","23"
"07/27/12 08:40:11","152.1475","57.7","214.83","87","60.0","24"
"07/27/12 08:45:11","152.1525","75.1","215.04","374","60.0","24"
"07/27/12 08:50:10","152.1579","80.9","215.09","396","60.03","24"
"07/27/12 08:55:10","152.1646","88.4","215.89","433","60.03","25"
"07/27/12 09:00:10","152.1708","82.4","214.77","406","60.03","25"
"07/27/12 09:05:10","152.1775","95.7","216.25","461","60.03","25"
"07/27/12 09:10:11","152.1829","82.6","215.04","410","60.0","25"
"07/27/12 09:15:11","152.1903","112.8","216.73","535","60.03","26"
"07/27/12 09:20:11","152.1997","124.4","217.11","584","60.0","27"
"07/27/12 09:25:09","152.2092","123.7","216.76","583","60.03","27"
"07/27/12 09:30:10","152.219","127.3","216.35","597","60.03","28"
"07/27/12 09:35:11","152.229","128.5","215.84","606","60.0","28"
"07/27/12 09:40:11","152.2387","126.8","216.47","591","60.03","29"
"07/27/12 09:45:10","152.2484","124.0","217.62","583","60.03","29"
"07/27/12 09:50:10","152.2568","123.6","217.35","580","60.03","29"
"07/27/12 09:55:10","152.2671","136.6","217.11","635","60.03","30"
"07/27/12 10:00:11","152.2775","137.7","217.05","647","60.0","30"
"07/27/12 10:05:11","152.2886","144.2","217.08","668","60.03","31"
"07/27/12 10:10:11","152.2967","102.8","216.17","493","60.03","30"
"07/27/12 10:15:10","152.3053","30.1","214.17","74","60.03","31"
"07/27/12 10:20:10","152.3111","59.0","214.54","392","60.0","30"
"07/27/12 10:25:11","152.321","176.2","217.86","803","60.0","31"
"07/27/12 10:30:11","152.3341","161.7","218.24","738","60.0","32"
"07/27/12 10:35:11","152.3467","161.2","217.9","736","60.03","33"
"07/27/12 10:40:11","152.3594","166.2","218.45","764","60.0","34"
"07/27/12 10:45:11","152.3657","51.4","215.14","203","60.03","32"
"07/27/12 10:50:10","152.369","61.5","215.35","412","60.0","32"
"07/27/12 10:55:10","152.3738","96.8","215.54","471","60.0","31"
"07/27/12 11:00:10","152.3803","188.2","218.7","849","60.0","31"
"07/27/12 11:05:10","152.3931","64.1","215.72","327","60.0","32"
"07/27/12 11:10:10","152.4024","183.4","218.5","837","60.03","32"
"07/27/12 11:15:11","152.4165","176.2","218.37","804","60.03","34"
"07/27/12 11:20:10","152.4298","172.6","218.68","787","60.03","34"
"07/27/12 11:25:11","152.4429","167.1","218.99","758","60.03","35"
"07/27/12 11:30:11","152.456","166.2","217.34","764","60.0","36"
"07/27/12 11:35:11","152.4688","164.7","218.03","756","60.03","37"
"07/27/12 11:40:11","152.4816","165.0","218.37","755","60.03","37"
"07/27/12 11:45:09","152.4942","39.2","215.33","141","60.03","38"
"07/27/12 11:50:10","152.5051","193.9","218.37","874","60.0","38"
"07/27/12 11:55:11","152.5159","149.0","216.69","687","60.03","37"
"07/27/12 12:00:11","152.5281","177.9","218.25","809","60.03","38"
"07/27/12 12:05:11","152.5403","102.8","216.37","495","60.0","38"
"07/27/12 12:10:10","152.547","186.5","217.52","841","60.0","37"
"07/27/12 12:15:10","152.5606","170.8","217.38","786","60.03","38"
"07/27/12 12:20:10","152.5733","178.0","216.47","813","60.0","38"
"07/27/12 12:25:11","152.5868","169.6","217.13","778","60.03","38"
"07/27/12 12:30:11","152.6","170.7","217.81","777","60.03","38"
"07/27/12 12:35:11","152.6137","177.8","218.63","807","60.03","38"
"07/27/12 12:40:10","152.6273","175.6","218.75","802","60.03","38"
"07/27/12 12:45:09","152.6396","169.9","216.6","780","60.03","38"
"07/27/12 12:50:10","152.6527","167.8","216.27","773","60.03","39"
"07/27/12 12:55:10","152.665","168.0","217.24","770","60.0","39"
"07/27/12 13:00:11","152.678","168.8","217.83","772","60.03","40"
"07/27/12 13:05:11","152.691","165.7","217.53","762","60.03","39"
"07/27/12 13:10:10","152.704","166.8","216.99","767","60.03","39"
"07/27/12 13:15:11","152.7169","162.6","216.39","750","60.03","40"
"07/27/12 13:20:10","152.7297","165.5","216.97","762","60.03","40"
"07/27/12 13:25:11","152.7429","168.5","217.13","776","60.03","40"
"07/27/12 13:30:10","152.7557","163.8","217.01","751","60.03","40"
"07/27/12 13:35:11","152.7685","163.8","218.58","752","60.0","40"
"07/27/12 13:40:10","152.7811","162.1","218.01","742","60.03","41"
"07/27/12 13:45:10","152.7938","167.6","218.59","765","60.0","41"
"07/27/12 13:50:10","152.8065","158.9","217.45","729","60.03","42"
"07/27/12 13:55:10","152.8186","156.6","217.66","712","60.03","42"
"07/27/12 14:00:10","152.8298","174.2","217.98","796","60.03","42"
"07/27/12 14:05:10","152.8418","176.6","217.97","802","60.0","42"
"07/27/12 14:10:10","152.8553","151.9","217.78","696","60.03","43"
"07/27/12 14:15:10","152.8655","156.0","217.56","712","60.03","42"
"07/27/12 14:20:10","152.8763","56.4","215.31","421","60.0","42"
"07/27/12 14:25:10","152.881","74.0","215.95","368","60.03","39"
"07/27/12 14:30:11","152.8866","65.2","215.2","332","60.03","38"
"07/27/12 14:35:10","152.8946","47.6","214.84","397","60.03","38"
"07/27/12 14:40:11","152.9011","35.8","215.7","180","60.0","38"
"07/27/12 14:45:11","152.9094","183.7","218.23","832","60.0","39"
"07/27/12 14:50:11","152.9184","165.2","217.61","761","60.03","38"
"07/27/12 14:55:10","152.9231","40.3","215.64","103","60.03","38"
"07/27/12 15:00:10","152.9265","37.7","215.78","164","60.03","37"
"07/27/12 15:05:11","152.93","54.9","215.26","348","60.03","35"
"07/27/12 15:10:10","152.9339","50.9","214.97","151","60.03","34"
"07/27/12 15:15:10","152.9374","48.0","215.24","318","60.0","34"
"07/27/12 15:20:09","152.9477","165.2","217.81","755","60.03","36"
"07/27/12 15:25:10","152.9587","88.2","216.16","428","60.03","36"
"07/27/12 15:30:11","152.9634","36.7","214.9","140","60.03","35"
"07/27/12 15:35:10","152.9675","61.8","214.58","132","60.03","34"
"07/27/12 15:40:11","152.9724","61.1","215.42","277","60.03","33"
"07/27/12 15:45:10","152.9784","51.7","214.38","196","60.03","33"
"07/27/12 15:50:10","152.9817","43.1","214.34","220","60.03","32"
"07/27/12 15:55:11","152.9904","58.3","213.55","393","60.0","34"
"07/27/12 16:00:10","152.9959","55.1","214.63","115","60.03","33"
"07/27/12 16:05:11","153.0066","142.5","217.86","664","60.0","35"
"07/27/12 16:10:11","153.015","136.2","217.72","630","60.03","35"
"07/27/12 16:15:11","153.0238","133.1","217.15","621","60.0","36"
"07/27/12 16:20:11","153.0324","126.3","217.11","591","60.0","36"
"07/27/12 16:25:10","153.0418","117.6","216.84","553","60.03","36"
"07/27/12 16:30:10","153.0507","111.0","216.74","526","60.03","36"
"07/27/12 16:35:11","153.0589","100.9","215.93","483","60.03","36"
"07/27/12 16:40:11","153.0665","94.5","216.42","455","60.0","36"
"07/27/12 16:45:10","153.0736","90.3","216.59","439","60.03","35"
"07/27/12 16:50:11","153.0804","84.3","216.58","413","60.03","35"
"07/27/12 16:55:11","153.0867","78.1","215.11","386","60.03","35"
"07/27/12 17:00:10","153.0926","73.0","215.78","363","60.0","35"
"07/27/12 17:05:10","153.0981","69.6","214.77","351","60.0","34"
"07/27/12 17:10:11","153.1034","66.0","215.7","334","60.03","34"
"07/27/12 17:15:11","153.1084","61.8","214.83","317","60.0","34"
"07/27/12 17:20:11","153.1127","46.1","214.22","293","60.03","34"
"07/27/12 17:25:10","153.1167","46.0","215.31","225","60.03","33"
"07/27/12 17:30:10","153.1207","55.5","215.18","290","60.03","33"
"07/27/12 17:35:10","153.1246","51.2","215.05","94","60.03","33"
"07/27/12 17:40:10","153.1281","37.0","214.12","305","60.0","32"
"07/27/12 17:45:10","153.1313","34.2","214.76","101","60.0","32"
"07/27/12 17:50:10","153.1342","30.9","214.78","222","60.03","32"
"07/27/12 17:55:10","153.1369","27.9","214.72","254","60.03","32"
"07/27/12 18:00:10","153.1393","32.8","214.83","132","60.03","32"
"07/27/12 18:05:11","153.1414","25.6","214.43","279","60.03","32"
"07/27/12 18:10:11","153.1433","30.5","214.22","99","60.03","32"
"07/27/12 18:15:10","153.1449","18.4","214.37","229","60.0","31"
"07/27/12 18:20:10","153.1462","15.7","214.34","4","60.03","31"
"07/27/12 18:25:10","153.1473","9.0","214.09","18","60.0","31"
"07/27/12 18:30:11","153.1483","11.2","214.46","5","60.03","31"
"07/27/12 18:35:10","153.149","13.9","213.83","0","60.03","30"
"07/27/12 18:40:10","153.1496","0.0","214.92","0","60.07","30"
"07/27/12 18:45:11","153.1501","0.0","214.08","2","60.03","30"
"07/27/12 18:50:11","153.1504","13.6","214.34","51","60.03","30"
"07/28/12 06:20:13","153.1507","0.0","213.73","0","60.03","11"
"07/28/12 06:25:14","153.1508","0.0","213.18","0","60.03","13"
"07/28/12 06:30:11","153.1511","0.0","214.11","0","60.0","13"
"07/28/12 06:40:10","153.1519","8.5","213.52","0","60.03","15"
"07/28/12 06:45:12","153.1526","13.4","213.37","1","60.0","15"
"07/28/12 06:50:10","153.1536","11.6","214.39","7","60.0","15"
"07/28/12 06:55:11","153.1548","13.8","214.61","75","60.03","16"
"07/28/12 07:00:11","153.1562","14.0","214.59","17","60.03","17"
"07/28/12 07:05:11","153.1578","32.0","215.16","229","60.0","17"
"07/28/12 07:10:10","153.1597","23.4","214.31","132","60.0","18"
"07/28/12 07:15:10","153.1618","25.8","214.63","73","60.0","18"
"07/28/12 07:20:11","153.1642","32.3","214.49","232","60.03","19"
"07/28/12 07:25:11","153.1669","41.2","214.55","273","60.03","20"
"07/28/12 07:30:10","153.1699","45.2","214.71","270","60.0","20"
"07/28/12 07:35:10","153.1732","50.1","215.09","103","60.03","21"
"07/28/12 07:40:11","153.1767","39.4","214.34","114","60.0","22"
"07/28/12 07:45:11","153.1805","44.9","214.57","355","60.03","22"
"07/28/12 07:50:11","153.1847","51.3","214.59","117","60.03","23"
"07/28/12 07:55:12","153.1888","49.4","214.02","382","60.03","23"
"07/28/12 08:00:10","153.1928","62.8","214.91","324","60.07","23"
"07/28/12 08:05:11","153.1979","66.2","214.43","338","60.0","24"
"07/28/12 08:10:11","153.2032","69.8","214.11","353","60.03","24"
"07/28/12 08:15:12","153.2087","72.6","214.71","365","60.03","25"
"07/28/12 08:20:12","153.2145","77.0","215.04","380","60.0","25"
"07/28/12 08:25:10","153.2206","79.4","214.48","396","60.0","26"
"07/28/12 08:30:11","153.227","83.5","215.91","408","60.0","27"
"07/28/12 08:35:10","153.2335","86.3","215.72","424","60.07","28"
"07/28/12 08:40:10","153.2404","89.7","215.17","438","60.03","28"
"07/28/12 08:45:11","153.2474","92.6","215.46","446","60.03","29"
"07/28/12 08:50:12","153.2548","95.4","215.39","459","60.03","29"
"07/28/12 08:55:11","153.2623","99.2","214.75","478","60.0","30"
"07/28/12 09:00:11","153.2701","100.9","216.19","488","60.03","31"
"07/28/12 09:05:10","153.278","104.0","216.43","497","60.0","31"
"07/28/12 09:10:10","153.2863","106.9","217.32","508","60.03","32"
"07/28/12 09:15:10","153.2946","109.2","216.22","519","60.0","32"
"07/28/12 09:20:12","153.3033","111.3","216.26","530","60.0","32"
"07/28/12 09:25:12","153.3121","114.1","216.65","541","60.0","33"
"07/28/12 09:30:10","153.321","116.0","217.44","550","60.03","34"
"07/28/12 09:35:11","153.3302","117.3","216.17","554","60.0","34"
"07/28/12 09:40:10","153.3394","120.4","217.04","565","60.03","35"
"07/28/12 09:45:11","153.3489","122.3","216.53","578","60.03","36"
"07/28/12 09:50:10","153.3586","125.2","217.51","576","60.03","36"
"07/28/12 09:55:11","153.3683","126.7","216.6","598","60.0","37"
"07/28/12 10:00:11","153.3784","129.7","216.73","605","60.03","37"
"07/28/12 10:05:10","153.3885","132.1","216.63","618","60.03","38"
"07/28/12 10:10:10","153.3988","133.7","216.03","622","60.0","38"
"07/28/12 10:15:11","153.4093","134.3","216.66","629","60.0","38"
"07/28/12 10:20:11","153.4198","134.9","216.05","637","60.03","38"
"07/28/12 10:25:11","153.4304","137.5","216.78","641","60.0","39"
"07/28/12 10:30:12","153.4412","139.3","217.3","642","60.03","39"
"07/28/12 10:35:10","153.4521","141.7","216.57","656","60.03","39"
"07/28/12 10:40:10","153.4632","143.2","215.88","671","60.03","40"
"07/28/12 10:45:11","153.4744","144.0","216.89","671","60.03","40"
"07/28/12 10:50:10","153.4856","144.7","216.6","669","60.03","40"
"07/28/12 10:55:10","153.4969","146.2","216.72","678","60.03","41"
"07/28/12 11:00:11","153.5084","147.8","216.91","684","60.03","41"
"07/28/12 11:05:11","153.5199","148.2","217.68","683","60.0","41"
"07/28/12 11:10:12","153.5315","148.4","216.82","688","60.03","41"
"07/28/12 11:15:11","153.5431","149.6","216.74","693","60.0","42"
"07/28/12 11:20:10","153.5548","150.9","217.65","697","60.03","42"
"07/28/12 11:25:10","153.5667","152.8","216.89","705","60.0","42"
"07/28/12 11:30:11","153.5786","154.0","217.22","711","60.03","42"
"07/28/12 11:35:11","153.5906","153.9","217.15","709","60.03","43"
"07/28/12 11:40:11","153.6026","154.9","217.46","710","60.0","43"
"07/28/12 11:45:10","153.6147","156.8","217.22","723","60.0","42"
"07/28/12 11:50:11","153.627","156.7","217.91","723","60.0","43"
"07/28/12 11:55:10","153.6393","158.6","217.43","733","60.03","43"
"07/28/12 12:00:11","153.6517","159.0","217.36","734","60.07","42"
"07/28/12 12:05:11","153.6641","158.8","217.93","727","60.07","42"
"07/28/12 12:10:10","153.6763","157.0","217.17","722","60.03","43"
"07/28/12 12:15:12","153.6886","158.9","217.01","732","60.03","43"
"07/28/12 12:20:10","153.701","158.1","216.43","731","60.0","43"
"07/28/12 12:25:10","153.7132","156.5","217.04","716","60.0","43"
"07/28/12 12:30:11","153.7255","156.9","217.38","723","60.0","44"
"07/28/12 12:35:11","153.7377","158.1","217.31","728","60.0","44"
"07/28/12 12:40:12","153.7501","156.5","217.52","724","60.03","44"
"07/28/12 12:45:12","153.7622","157.2","217.39","725","60.03","45"
"07/28/12 12:50:11","153.7745","157.7","217.12","726","60.0","45"
"07/28/12 12:55:11","153.7867","157.8","216.52","727","60.03","45"
"07/28/12 13:00:11","153.799","155.8","216.89","721","60.03","45"
"07/28/12 13:05:11","153.8111","155.1","216.48","722","60.03","46"
"07/28/12 13:10:12","153.8233","156.1","216.98","723","60.0","46"
"07/28/12 13:15:12","153.8356","156.3","217.39","720","60.03","46"
"07/28/12 13:20:11","153.8478","158.0","216.66","730","60.03","45"
"07/28/12 13:25:10","153.8601","158.3","217.28","725","60.0","45"
"07/28/12 13:30:11","153.8724","155.9","216.59","718","60.0","45"
"07/28/12 13:35:11","153.8845","156.2","216.92","720","60.0","45"
"07/28/12 13:40:10","153.8966","157.3","217.62","724","60.03","45"
"07/28/12 13:45:11","153.9089","154.9","217.6","709","60.03","45"
"07/28/12 13:50:11","153.9208","151.8","217.41","697","60.07","45"
"07/28/12 13:55:11","153.9326","153.4","217.05","711","60.0","45"
"07/28/12 14:00:11","153.9445","153.2","217.0","710","60.07","45"
"07/28/12 14:05:11","153.9563","151.1","217.11","698","60.0","45"
"07/28/12 14:10:11","153.9681","150.8","217.1","701","60.03","45"
"07/28/12 14:15:12","153.9798","148.1","217.42","685","60.03","45"
"07/28/12 14:20:10","153.9912","146.4","216.85","678","60.03","45"
"07/28/12 14:25:10","154.0026","144.2","217.67","667","60.0","45"
"07/28/12 14:30:12","154.0138","143.4","217.32","665","60.0","46"
"07/28/12 14:35:12","154.0249","142.4","217.4","657","60.03","46"
"07/28/12 14:40:11","154.0359","140.2","216.47","653","60.0","46"
"07/28/12 14:45:11","154.0466","137.1","217.08","632","60.03","46"
"07/28/12 14:50:11","154.0573","137.4","217.39","639","60.03","46"
"07/28/12 14:55:10","154.0678","134.6","217.27","623","60.03","46"
"07/28/12 15:00:11","154.0784","134.2","216.98","626","60.03","46"
"07/28/12 15:05:11","154.0886","130.4","216.37","609","60.0","46"
"07/28/12 15:10:12","154.0988","129.7","216.65","608","60.07","46"
"07/28/12 15:15:10","154.1087","129.5","216.77","607","60.0","45"
"07/28/12 15:20:11","154.1187","125.8","215.91","594","60.03","45"
"07/28/12 15:25:11","154.1284","123.3","216.8","578","60.03","45"
"07/28/12 15:30:10","154.1379","119.6","215.77","568","60.03","46"
"07/28/12 15:35:11","154.1472","119.3","217.16","560","60.0","45"
"07/28/12 15:40:12","154.1565","117.1","216.28","553","60.03","45"
"07/28/12 15:45:10","154.1654","115.3","216.43","546","60.03","45"
"07/28/12 15:50:10","154.1743","112.9","216.39","534","60.03","44"
"07/28/12 15:55:11","154.183","110.0","216.91","519","60.03","44"
"07/28/12 16:00:11","154.1915","107.7","216.69","512","60.03","43"
"07/28/12 16:05:11","154.1997","104.1","216.29","498","60.03","43"
"07/28/12 16:10:11","154.2078","102.3","216.9","490","60.0","43"
"07/28/12 16:15:10","154.2156","99.1","216.19","479","60.07","43"
"07/28/12 16:20:10","154.2232","96.3","216.0","461","60.03","43"
"07/28/12 16:25:10","154.2305","92.6","214.79","453","60.0","43"
"07/28/12 16:30:11","154.2377","90.6","216.33","442","60.03","42"
"07/28/12 16:35:11","154.2446","87.3","215.62","429","60.0","42"
"07/28/12 16:40:11","154.2513","84.5","215.38","416","60.0","41"
"07/28/12 16:45:12","154.2578","81.6","215.24","404","60.03","41"
"07/28/12 16:50:10","154.264","78.8","215.85","384","60.03","40"
"07/28/12 16:55:10","154.27","74.9","216.38","372","60.03","40"
"07/28/12 17:00:10","154.2757","71.5","215.67","358","60.03","39"
"07/28/12 17:05:10","154.2811","68.0","216.33","340","60.03","39"
"07/28/12 17:10:10","154.2862","64.4","215.23","328","60.03","39"
"07/28/12 17:15:12","154.291","60.5","216.01","313","60.07","39"
"07/28/12 17:20:12","154.2952","51.8","215.3","420","60.03","38"
"07/28/12 17:25:10","154.2993","64.1","214.57","170","60.03","38"
"07/28/12 17:30:11","154.3034","46.9","214.96","186","60.03","38"
"07/28/12 17:35:11","154.307","49.6","215.07","193","60.07","38"
"07/28/12 17:40:11","154.3104","47.0","214.28","131","60.03","38"
"07/28/12 17:45:10","154.3135","44.0","213.9","291","60.03","37"
"07/28/12 17:50:10","154.3164","39.6","214.23","183","60.0","37"
"07/28/12 17:55:11","154.3189","35.6","214.1","175","60.03","37"
"07/28/12 18:00:11","154.3212","20.1","213.68","60","60.03","37"
"07/28/12 18:05:11","154.3232","30.7","213.83","63","59.96","37"
"07/28/12 18:10:11","154.325","25.0","213.33","200","60.03","37"
"07/28/12 18:15:12","154.3265","25.3","213.48","294","60.0","37"
"07/28/12 18:20:12","154.3278","22.6","213.49","176","60.03","37"
"07/28/12 18:25:11","154.3289","15.9","213.69","22","60.03","36"
"07/28/12 18:30:12","154.3298","0.0","213.81","174","60.07","36"
"07/28/12 18:35:11","154.3304","11.1","213.82","5","60.07","36"
"07/28/12 18:40:10","154.331","0.0","213.32","0","60.03","35"
"07/28/12 18:45:10","154.3315","13.5","213.5","84","60.07","35"
"07/28/12 18:50:11","154.3318","0.0","212.47","0","60.07","35"
"07/29/12 06:15:11","154.3322","0.0","214.41","0","60.03","15"
"07/29/12 06:40:11","154.3332","2.3","214.33","0","60.03","18"
"07/29/12 06:45:11","154.3339","5.1","215.07","59","60.03","18"
"07/29/12 06:50:11","154.3348","13.9","214.06","30","60.0","19"
"07/29/12 06:55:11","154.336","13.1","214.21","76","60.03","19"
"07/29/12 07:00:12","154.3373","19.4","214.49","15","60.0","20"
"07/29/12 07:05:11","154.3389","29.3","214.96","83","60.0","20"
"07/29/12 07:10:12","154.3407","34.0","214.79","81","60.03","21"
"07/29/12 07:15:12","154.3428","32.4","215.4","223","60.0","22"
"07/29/12 07:20:12","154.3452","28.3","214.46","117","60.0","23"
"07/29/12 07:25:11","154.3478","40.0","214.67","298","60.0","23"
"07/29/12 07:30:11","154.3508","34.2","215.37","312","60.0","24"
"07/29/12 07:35:11","154.354","39.0","215.1","245","60.0","24"
"07/29/12 07:40:11","154.3575","48.4","214.95","398","60.0","25"
"07/29/12 07:45:11","154.3613","55.8","214.62","330","60.03","26"
"07/29/12 07:50:12","154.3652","57.6","214.86","109","60.03","26"
"07/29/12 07:55:12","154.3694","53.8","214.92","178","60.03","27"
"07/29/12 08:00:11","154.3735","61.3","214.8","319","60.03","27"
"07/29/12 08:05:10","154.3784","64.5","215.08","327","60.0","28"
"07/29/12 08:10:11","154.3836","67.8","214.82","344","60.0","28"
"07/29/12 08:15:12","154.389","70.6","214.85","356","60.03","29"
"07/29/12 08:20:11","154.3946","74.1","215.56","371","60.03","29"
"07/29/12 08:25:12","154.4005","76.9","214.11","383","60.0","30"
"07/29/12 08:30:12","154.4066","79.9","213.73","399","60.0","31"
"07/29/12 08:35:12","154.413","83.6","214.85","411","60.0","31"
"07/29/12 08:40:10","154.4195","85.6","216.11","421","60.03","32"
"07/29/12 08:45:12","154.4263","89.8","215.85","436","60.0","32"
"07/29/12 08:50:10","154.4333","54.5","215.8","104","60.07","32"
"07/29/12 08:55:11","154.4403","95.8","216.58","459","60.03","33"
"07/29/12 09:00:12","154.4479","98.5","216.22","473","60.0","33"
"07/29/12 09:05:11","154.4557","102.1","216.86","485","60.03","34"
"07/29/12 09:10:11","154.4635","101.5","215.96","485","60.07","34"
"07/29/12 09:15:11","154.4716","105.5","216.46","502","60.0","35"
"07/29/12 09:20:12","154.4799","108.1","216.14","511","60.03","35"
"07/29/12 09:25:11","154.4885","111.9","216.99","534","60.03","36"
"07/29/12 09:30:10","154.4972","113.1","216.51","535","60.03","37"
"07/29/12 09:35:11","154.5061","117.3","217.14","550","60.03","37"
"07/29/12 09:40:10","154.5153","120.0","217.24","563","60.0","38"
"07/29/12 09:45:11","154.5248","122.0","216.9","575","60.03","38"
"07/29/12 09:50:11","154.534","110.9","216.81","526","60.03","38"
"07/29/12 09:55:11","154.5428","128.0","217.0","597","60.03","38"
"07/29/12 10:00:11","154.5523","129.8","216.35","611","60.0","39"
"07/29/12 10:05:12","154.5624","126.9","217.44","595","60.03","40"
"07/29/12 10:10:11","154.5716","124.9","217.14","581","60.03","40"
"07/29/12 10:15:11","154.5798","101.1","217.03","482","60.03","39"
"07/29/12 10:20:12","154.5874","103.6","217.37","494","60.0","39"
"07/29/12 10:25:10","154.5958","101.1","216.67","486","60.03","39"
"07/29/12 10:30:11","154.6041","111.9","216.3","534","60.03","39"
"07/29/12 10:35:11","154.6139","124.9","216.68","581","60.07","39"
"07/29/12 10:40:12","154.6239","114.9","216.26","543","60.03","40"
"07/29/12 10:45:11","154.6322","120.5","216.45","572","60.03","39"
"07/29/12 10:50:12","154.6423","147.0","217.7","681","60.03","40"
"07/29/12 10:55:11","154.6543","156.7","217.58","725","60.0","41"
"07/29/12 11:00:11","154.6643","144.5","217.45","669","60.03","40"
"07/29/12 11:05:11","154.6752","136.1","217.61","634","60.03","40"
"07/29/12 11:10:12","154.6847","95.5","215.97","465","60.03","40"
"07/29/12 11:15:12","154.6959","157.0","218.11","716","60.0","40"
"07/29/12 11:20:11","154.7068","138.0","217.55","641","60.03","40"
"07/29/12 11:25:12","154.7176","142.5","217.37","664","60.0","40"
"07/29/12 11:30:10","154.7283","128.6","216.98","596","60.03","41"
"07/29/12 11:35:11","154.7382","141.0","217.64","654","60.0","41"
"07/29/12 11:40:11","154.7494","133.3","217.58","615","60.0","41"
"07/29/12 11:45:11","154.7594","138.5","217.85","643","60.0","41"
"07/29/12 11:50:11","154.7689","120.4","216.97","567","60.0","41"
"07/29/12 11:55:11","154.7792","157.0","217.85","718","60.03","42"
"07/29/12 12:00:11","154.7915","170.1","218.25","777","60.03","43"
"07/29/12 12:05:11","154.8034","143.9","217.26","664","60.03","43"
"07/29/12 12:10:11","154.8153","150.8","216.94","698","60.03","43"
"07/29/12 12:15:12","154.8274","164.1","217.27","758","60.03","43"
"07/29/12 12:20:11","154.8397","162.0","217.44","744","60.03","43"
"07/29/12 12:25:12","154.8522","159.1","217.92","732","59.96","44"
"07/29/12 12:30:11","154.8644","160.9","217.95","737","60.0","44"
"07/29/12 12:35:10","154.8769","159.4","218.21","730","60.03","44"
"07/29/12 12:40:12","154.8893","159.3","218.4","730","60.0","44"
"07/29/12 12:45:12","154.9015","172.3","218.03","786","60.03","44"
"07/29/12 12:50:11","154.912","159.2","218.3","725","60.0","44"
"07/29/12 12:55:11","154.9243","158.3","217.73","728","60.03","44"
"07/29/12 13:00:12","154.9243","160.9","217.49","739","60.03","44"
"07/29/12 13:05:12","154.9356","57.1","215.58","235","60.0","44"
"07/29/12 13:10:11","154.9456","160.6","217.71","736","60.0","44"
"07/29/12 13:15:11","154.958","158.8","218.05","729","60.03","43"
"07/29/12 13:20:12","154.9703","157.4","217.66","719","60.03","44"
"07/29/12 13:25:12","154.9825","153.1","218.06","704","60.03","44"
"07/29/12 13:30:11","154.9945","154.9","217.95","715","60.07","44"
"07/29/12 13:35:12","155.0066","154.0","217.53","709","60.0","44"
"07/29/12 13:40:12","155.0185","152.9","217.27","702","60.03","44"
"07/29/12 13:45:11","155.0302","149.7","216.68","695","60.0","44"
"07/29/12 13:50:11","155.0419","148.8","216.62","689","60.0","44"
"07/29/12 13:55:12","155.0533","145.2","216.8","671","60.0","44"
"07/29/12 14:00:11","155.0648","148.2","217.13","681","60.03","44"
"07/29/12 14:05:11","155.0763","146.4","217.18","680","60.03","44"
"07/29/12 14:10:12","155.0878","146.4","217.01","677","60.0","44"
"07/29/12 14:15:11","155.0991","144.6","216.89","671","60.03","44"
"07/29/12 14:20:11","155.1102","139.1","216.75","647","60.03","44"
"07/29/12 14:25:11","155.1194","106.9","216.48","506","60.0","43"
"07/29/12 14:30:12","155.1285","130.1","217.22","606","60.03","43"
"07/29/12 14:35:11","155.1388","141.3","217.18","652","60.0","42"
"07/29/12 14:40:12","155.1497","140.2","216.37","652","60.03","42"
"07/29/12 14:45:12","155.1606","138.3","217.13","642","60.0","42"
"07/29/12 14:50:11","155.1711","136.9","217.19","634","60.03","42"
"07/29/12 14:55:11","155.1817","135.5","216.93","632","60.03","42"
"07/29/12 15:00:11","155.1921","131.0","216.42","614","60.03","42"
"07/29/12 15:05:12","155.2024","130.6","216.14","614","60.03","42"
"07/29/12 15:10:12","155.2124","125.4","216.65","585","60.03","43"
"07/29/12 15:15:10","155.2221","123.7","217.1","581","60.03","43"
"07/29/12 15:20:11","155.2317","117.8","216.4","556","60.03","43"
"07/29/12 15:25:12","155.2406","118.2","216.28","552","60.0","42"
"07/29/12 15:30:12","155.2498","117.7","216.15","559","60.03","42"
"07/29/12 15:35:12","155.2588","114.8","216.62","545","60.03","42"
"07/29/12 15:40:11","155.2676","112.7","215.47","534","60.03","41"
"07/29/12 15:45:12","155.2762","107.8","215.74","514","60.03","41"
"07/29/12 15:50:11","155.2846","106.6","215.98","512","60.03","41"
"07/29/12 15:55:11","155.2928","100.4","215.43","485","60.0","41"
"07/29/12 16:00:11","155.3005","101.1","213.92","486","60.0","41"
"07/29/12 16:05:11","155.3082","94.8","213.77","462","60.03","41"
"07/29/12 16:10:12","155.3157","96.6","214.38","467","60.0","41"
"07/29/12 16:15:12","155.3231","93.2","215.15","453","60.03","40"
"07/29/12 16:20:12","155.3302","89.6","214.33","442","60.03","40"
"07/29/12 16:25:11","155.3373","91.6","214.39","447","60.03","40"
"07/29/12 16:30:11","155.3444","88.0","214.72","431","60.03","39"
"07/29/12 16:35:11","155.3511","83.2","214.19","411","60.03","39"
"07/29/12 16:40:11","155.3567","55.8","213.93","387","60.03","38"
"07/29/12 16:45:12","155.3593","23.7","213.23","185","60.07","37"
"07/29/12 16:50:11","155.3605","18.7","213.4","176","60.03","36"
"07/29/12 16:55:12","155.3623","18.9","213.82","326","60.03","35"
"07/29/12 17:00:12","155.3655","37.5","215.37","263","60.0","35"
"07/29/12 17:05:11","155.3695","41.2","213.69","392","60.03","34"
"07/29/12 17:10:12","155.3727","31.6","214.17","142","60.03","34"
"07/29/12 17:15:11","155.3756","32.1","214.2","203","60.03","33"
"07/29/12 17:20:12","155.3782","35.1","214.77","256","60.03","33"
"07/29/12 17:25:11","155.3804","33.9","213.5","235","60.03","32"
"07/29/12 17:30:12","155.3822","20.6","213.96","278","60.03","32"
"07/29/12 17:35:11","155.3839","20.6","213.97","204","60.07","32"
"07/29/12 17:40:11","155.3853","10.9","214.42","13","60.0","31"
"07/29/12 17:45:11","155.3867","11.8","213.65","8","60.03","31"
"07/29/12 17:50:11","155.3878","13.5","213.83","7","60.07","30"
"07/29/12 17:55:12","155.3891","25.1","213.36","217","60.03","30"
"07/29/12 18:00:11","155.3904","12.9","213.58","99","60.03","30"
"07/29/12 18:05:11","155.3916","13.6","214.29","56","60.03","29"
"07/29/12 18:10:11","155.3927","18.3","213.65","197","60.03","29"
"07/29/12 18:15:12","155.3938","10.9","213.79","7","60.07","29"
"07/29/12 18:20:12","155.3948","11.5","213.63","10","60.03","28"
"07/29/12 18:25:11","155.3958","8.2","213.36","150","60.03","28"
"07/29/12 18:30:11","155.3965","14.1","213.35","6","60.03","27"
"07/29/12 18:35:11","155.397","0.0","213.55","43","60.03","27"
"07/29/12 18:40:12","155.3975","0.0","214.27","0","60.03","27"
"07/29/12 18:45:11","155.3979","0.0","214.09","0","60.07","27"
"07/29/12 19:20:13","155.3986","0.0","212.8","0","60.03","24"
"07/29/12 19:25:11","155.3991","0.0","213.1","0","60.03","25"
"07/30/12 06:50:11","155.3994","0.0","213.8","0","60.0","21"
"07/30/12 07:20:12","155.4005","10.6","213.78","23","60.03","22"
"07/30/12 07:25:12","155.4014","13.9","213.27","253","60.03","22"
"07/30/12 07:30:11","155.4024","12.2","213.53","1","60.03","22"
"07/30/12 07:35:13","155.4034","21.2","213.33","101","60.03","22"
"07/30/12 07:40:12","155.4045","14.5","213.36","22","60.0","22"
"07/30/12 07:45:12","155.4054","14.6","213.45","26","60.03","22"
"07/30/12 07:50:12","155.4063","16.3","212.77","9","60.03","23"
"07/30/12 07:55:11","155.4075","12.8","213.59","84","60.03","23"
"07/30/12 08:00:11","155.4097","34.6","213.99","128","60.03","23"
"07/30/12 08:05:12","155.4111","16.1","213.89","231","60.03","23"
"07/30/12 08:10:13","155.4123","24.5","213.59","223","60.03","23"
"07/30/12 08:15:11","155.4144","17.6","213.48","153","60.0","23"
"07/30/12 08:20:12","155.4166","24.8","213.87","132","60.03","23"
"07/30/12 08:25:11","155.4199","38.6","214.02","283","60.0","24"
"07/30/12 08:30:12","155.4218","24.6","214.11","183","60.03","24"
"07/30/12 08:35:12","155.4259","77.0","214.58","383","60.0","25"
"07/30/12 08:40:12","155.4323","37.6","213.66","290","60.03","25"
"07/30/12 08:45:12","155.435","84.1","214.3","415","60.0","25"
"07/30/12 08:50:11","155.4405","85.8","214.76","419","60.07","26"
"07/30/12 08:55:12","155.4462","86.3","214.92","419","60.03","27"
"07/30/12 09:00:12","155.4527","102.1","215.07","495","60.03","27"
"07/30/12 09:05:12","155.4597","38.1","214.24","174","60.03","28"
"07/30/12 09:10:11","155.4633","123.0","215.68","583","60.03","28"
"07/30/12 09:15:12","155.4702","121.5","216.22","573","60.03","29"
"07/30/12 09:20:12","155.4768","66.0","214.13","272","60.0","30"
"07/30/12 09:25:13","155.4827","60.4","213.76","288","60.0","30"
"07/30/12 09:30:12","155.4851","34.5","213.84","99","60.0","30"
"07/30/12 09:35:12","155.4873","36.9","213.59","196","60.03","29"
"07/30/12 09:40:13","155.4913","40.9","213.84","214","60.0","30"
"07/30/12 09:45:11","155.4963","43.8","214.3","375","60.03","30"
"07/30/12 09:50:12","155.503","39.3","213.83","124","60.03","30"
"07/30/12 09:55:12","155.512","66.6","214.63","341","60.0","31"
"07/30/12 10:00:12","155.5168","78.0","214.55","390","60.0","31"
"07/30/12 10:05:11","155.5226","84.9","214.94","421","60.0","31"
"07/30/12 10:10:12","155.5273","61.8","213.85","271","59.96","31"
"07/30/12 10:15:12","155.5317","31.6","213.27","195","60.0","31"
"07/30/12 10:20:13","155.5351","54.1","213.39","238","60.03","31"
"07/30/12 10:25:11","155.5394","63.5","212.75","256","60.0","30"
"07/30/12 10:30:12","155.5421","15.1","213.4","208","60.03","30"
"07/30/12 10:35:11","155.5442","29.6","212.9","97","60.0","30"
"07/30/12 10:40:12","155.5458","27.5","213.25","94","60.0","30"
"07/30/12 10:45:11","155.5474","26.4","212.37","193","60.0","30"
"07/30/12 10:50:12","155.5489","28.4","212.7","254","60.03","29"
"07/30/12 10:55:12","155.5508","36.5","214.25","276","60.03","30"
"07/30/12 11:00:12","155.553","30.7","212.75","143","60.0","30"
"07/30/12 11:05:13","155.555","25.3","212.08","216","60.03","30"
"07/30/12 11:10:12","155.5566","19.8","211.64","251","60.0","29"
"07/30/12 11:15:12","155.5581","24.2","213.21","101","60.03","29"
"07/30/12 11:20:12","155.5593","10.5","213.43","247","60.07","29"
"07/30/12 11:25:13","155.5604","13.7","213.27","4","60.03","29"
"07/30/12 11:30:12","155.5619","12.7","212.58","35","60.03","29"
"07/30/12 11:35:13","155.5632","28.2","212.69","62","60.03","29"
"07/30/12 11:40:11","155.5647","12.0","212.6","246","60.0","29"
"07/30/12 11:45:12","155.5663","22.6","212.86","37","60.03","29"
"07/30/12 11:50:11","155.5684","35.5","212.31","211","60.03","29"
"07/30/12 11:55:13","155.5701","4.2","212.6","225","60.03","29"
"07/30/12 12:00:13","155.5711","19.6","213.42","221","60.03","28"
"07/30/12 12:05:11","155.5726","13.5","212.31","12","60.03","28"
"07/30/12 12:10:11","155.5743","34.4","212.8","168","60.0","28"
"07/30/12 12:15:11","155.5763","15.8","212.25","7","60.0","28"
"07/30/12 12:20:13","155.5774","15.9","212.09","13","60.03","28"
"07/30/12 12:25:13","155.579","22.2","213.73","181","60.03","28"
"07/30/12 12:30:11","155.5822","68.8","214.12","350","60.0","28"
"07/30/12 12:35:12","155.5888","99.9","215.23","483","60.0","28"
"07/30/12 12:40:12","155.5962","36.0","212.15","274","60.0","28"
"07/30/12 12:45:13","155.5981","39.2","213.22","221","60.0","28"
"07/30/12 12:50:12","155.6012","32.2","213.01","237","60.03","28"
"07/30/12 12:55:13","155.6036","68.7","213.42","348","60.03","28"
"07/30/12 13:00:13","155.607","46.2","214.75","428","60.0","28"
"07/30/12 13:05:12","155.6114","82.1","215.59","405","60.0","28"
"07/30/12 13:10:11","155.6149","38.9","214.2","116","60.0","28"
"07/30/12 13:15:11","155.6202","65.8","214.83","334","60.0","28"
"07/30/12 13:20:12","155.6226","10.8","213.6","4","60.03","28"
"07/30/12 13:25:11","155.6244","22.6","213.04","219","60.0","28"
"07/30/12 13:30:11","155.6274","43.6","213.98","405","60.0","28"
"07/30/12 13:35:11","155.6346","102.0","215.64","492","60.0","29"
"07/30/12 13:40:12","155.6409","73.7","213.94","372","60.0","29"
"07/30/12 13:45:12","155.6469","40.2","213.13","395","60.0","29"
"07/30/12 13:50:11","155.6495","35.3","212.82","191","60.0","29"
"07/30/12 13:55:12","155.6519","64.2","213.15","333","60.0","29"
"07/30/12 14:00:11","155.6613","130.4","216.01","613","60.03","30"
"07/30/12 14:05:11","155.672","136.0","216.07","633","60.0","31"
"07/30/12 14:10:12","155.679","181.6","216.46","828","60.0","32"
"07/30/12 14:15:12","155.687","73.4","214.67","363","60.0","32"
"07/30/12 14:20:12","155.6959","114.8","215.58","547","60.0","32"
"07/30/12 14:25:13","155.7056","176.3","215.66","814","60.0","33"
"07/30/12 14:30:11","155.7138","131.8","215.61","627","60.0","33"
"07/30/12 14:35:12","155.7189","64.3","213.92","327","60.0","32"
"07/30/12 14:40:13","155.7241","49.8","213.94","387","60.0","32"
"07/30/12 14:45:11","155.7322","102.7","215.52","495","60.03","32"
"07/30/12 14:50:12","155.7402","100.4","215.44","487","60.03","32"
"07/30/12 14:55:12","155.7451","64.7","213.84","148","60.03","32"
"07/30/12 15:00:11","155.7504","82.5","214.38","406","60.03","31"
"07/30/12 15:05:13","155.7592","184.4","216.56","843","60.03","32"
"07/30/12 15:10:13","155.7688","142.0","216.32","663","60.03","32"
"07/30/12 15:15:11","155.7793","132.2","215.72","619","60.0","33"
"07/30/12 15:20:12","155.7894","86.7","214.15","427","60.03","34"
"07/30/12 15:25:12","155.7965","104.2","215.49","498","60.0","33"
"07/30/12 15:30:12","155.8032","78.2","214.34","388","60.03","32"
"07/30/12 15:35:12","155.8088","145.5","216.38","676","60.03","32"
"07/30/12 15:40:12","155.8141","75.0","214.11","375","60.03","32"
"07/30/12 15:45:13","155.8218","133.2","215.47","630","60.07","32"
"07/30/12 15:50:11","155.8311","114.3","214.72","546","60.03","33"
"07/30/12 15:55:13","155.8398","110.8","215.24","531","60.03","33"
"07/30/12 16:00:13","155.8482","108.0","215.09","513","60.0","33"
"07/30/12 16:05:12","155.8564","104.4","216.21","499","60.03","33"
"07/30/12 16:10:11","155.8644","102.4","215.39","489","60.0","33"
"07/30/12 16:15:12","155.8722","99.5","214.7","477","60.03","33"
"07/30/12 16:20:11","155.8798","44.4","213.18","300","60.03","33"
"07/30/12 16:25:12","155.8843","45.1","212.93","306","60.03","33"
"07/30/12 16:30:13","155.8912","98.7","214.87","474","60.07","33"
"07/30/12 16:35:13","155.8982","87.8","215.07","429","60.03","33"
"07/30/12 16:40:12","155.9048","82.3","214.15","409","60.03","33"
"07/30/12 16:45:11","155.9111","79.4","214.43","389","60.0","33"
"07/30/12 16:50:12","155.9171","76.3","214.75","380","60.03","33"
"07/30/12 16:55:12","155.9229","72.9","214.81","367","60.03","33"
"07/30/12 17:00:12","155.9282","69.0","215.4","349","60.03","33"
"07/30/12 17:05:12","155.9335","65.7","214.51","333","60.0","32"
"07/30/12 17:10:13","155.9384","61.6","213.89","320","60.03","32"
"07/30/12 17:15:13","155.9426","44.3","214.04","254","60.03","32"
"07/30/12 17:20:13","155.9459","0.0","211.92","106","60.03","32"
"07/30/12 17:25:11","155.9469","25.0","213.13","245","60.03","32"
"07/30/12 17:30:12","155.9503","63.6","213.75","326","60.03","31"
"07/30/12 17:35:13","155.9543","51.2","213.5","152","60.03","31"
"07/30/12 17:40:12","155.957","33.8","214.18","86","60.03","31"
"07/30/12 17:45:13","155.9605","56.0","213.7","338","60.03","31"
"07/30/12 17:50:12","155.9626","15.5","213.44","166","60.03","31"
"07/30/12 17:55:13","155.9644","38.1","214.1","75","60.03","31"
"07/30/12 18:00:12","155.9662","15.2","214.2","34","60.03","30"
"07/30/12 18:05:12","155.967","15.4","213.45","20","60.03","29"
"07/30/12 18:10:12","155.9676","15.6","213.07","21","60.03","29"
"07/30/12 18:15:13","155.9689","17.4","213.63","134","60.03","28"
"07/30/12 18:20:13","155.9705","33.2","213.79","74","60.0","28"
"07/30/12 18:25:12","155.9718","14.3","213.63","10","60.03","28"
"07/30/12 18:30:13","155.9725","0.0","213.63","0","60.03","28"
"07/30/12 18:35:12","155.9732","19.0","213.34","119","60.03","28"
"07/30/12 18:40:13","155.9741","0.6","213.11","0","60.03","27"
"07/30/12 18:45:13","155.9746","0.0","213.3","0","60.03","28"
"07/30/12 18:50:13","155.975","0.0","212.89","137","60.03","28"
"07/30/12 18:55:11","155.9756","12.2","213.93","36","60.03","28"
"07/30/12 19:00:12","155.9761","0.0","213.82","0","60.0","27"
"07/30/12 19:05:12","155.9767","12.8","214.09","8","60.0","27"
"07/30/12 19:10:13","155.9771","0.0","214.93","0","60.03","27"
"07/30/12 19:15:11","155.9775","0.0","214.87","0","60.03","27"
"07/31/12 06:15:12","155.9776","7.3","213.0","0","60.0","18"
"07/31/12 06:40:13","155.9782","8.0","213.18","0","60.07","19"
"07/31/12 06:45:13","155.9788","12.9","213.44","137","60.0","20"
"07/31/12 06:50:12","155.9797","16.3","213.61","9","60.03","20"
"07/31/12 06:55:13","155.981","19.3","212.74","21","60.0","20"
"07/31/12 07:00:13","155.9828","35.9","213.02","183","60.0","21"
"07/31/12 07:05:13","155.9848","33.2","212.38","46","60.03","21"
"07/31/12 07:10:13","155.9866","23.8","213.02","260","60.0","22"
"07/31/12 07:15:13","155.9888","33.1","213.53","249","60.03","22"
"07/31/12 07:20:12","155.9911","37.5","213.46","151","60.07","22"
"07/31/12 07:25:13","155.9935","6.8","213.54","199","60.03","23"
"07/31/12 07:30:14","155.9946","16.2","213.92","15","60.0","23"
"07/31/12 07:35:13","155.9965","12.9","212.6","15","60.03","23"
"07/31/12 07:40:13","155.9988","25.7","212.92","185","60.03","23"
"07/31/12 07:45:13","156.0021","60.9","213.32","228","60.0","23"
"07/31/12 07:50:12","156.0068","61.5","213.8","319","60.03","24"
"07/31/12 07:55:13","156.0107","54.3","213.4","85","60.03","25"
"07/31/12 08:00:12","156.0147","65.8","214.02","335","60.03","25"
"07/31/12 08:05:12","156.02","78.0","215.43","387","60.0","26"
"07/31/12 08:10:12","156.0258","75.3","215.54","374","60.03","26"
"07/31/12 08:15:13","156.0315","74.3","215.33","372","60.03","27"
"07/31/12 08:20:12","156.0373","78.3","215.05","385","60.0","27"
"07/31/12 08:25:12","156.0436","81.9","215.11","406","60.0","28"
"07/31/12 08:30:14","156.05","84.3","215.0","415","60.0","28"
"07/31/12 08:35:13","156.0567","88.4","215.67","431","60.03","29"
"07/31/12 08:40:14","156.0627","94.8","215.91","455","60.03","29"
"07/31/12 08:45:13","156.0706","105.0","216.03","501","60.03","30"
"07/31/12 08:50:13","156.0768","101.5","215.96","488","60.03","30"
"07/31/12 08:55:13","156.0846","105.5","216.39","506","60.0","30"
"07/31/12 09:00:12","156.0914","108.8","217.38","515","60.03","30"
"07/31/12 09:05:14","156.1001","117.1","216.08","555","60.0","30"
"07/31/12 09:10:12","156.1045","115.0","216.15","542","60.0","30"
"07/31/12 09:15:13","156.1133","113.7","217.24","536","60.0","30"
"07/31/12 09:20:13","156.121","119.4","215.92","565","60.0","30"
"07/31/12 09:25:12","156.1302","118.6","216.2","559","60.03","31"
"07/31/12 09:30:12","156.1394","119.8","217.34","563","60.03","31"
"07/31/12 09:35:13","156.1489","122.5","217.63","577","60.03","32"
"07/31/12 09:40:12","156.1588","126.2","216.93","594","60.03","32"
"07/31/12 09:45:12","156.1689","139.6","217.27","646","60.0","33"
"07/31/12 09:50:12","156.1792","130.2","216.66","609","60.03","33"
"07/31/12 09:55:14","156.1895","132.8","217.24","615","60.03","33"
"07/31/12 10:00:13","156.1999","134.0","216.25","627","60.0","34"
"07/31/12 10:05:13","156.2104","136.6","216.55","637","60.03","34"
