"America/Chicago Time","Lifetime Energy (kWh)","Power (W)","AC Volts RMS (V) ","AC Amps RMS (mA)","Grid Frequency (Hz)","Inverter Temperature (C)"
"07/31/12 10:10:13","156.2212","139.5","216.96","648","60.03","34"
"07/31/12 10:15:13","156.2319","140.5","215.99","655","60.0","34"
"07/31/12 10:20:13","156.2431","157.0","217.21","723","60.0","35"
"07/31/12 10:25:12","156.2498","152.5","217.04","703","60.0","34"
"07/31/12 10:30:13","156.2614","152.2","216.86","701","60.0","35"
"07/31/12 10:35:13","156.2715","128.1","216.7","593","60.0","35"
"07/31/12 10:40:12","156.2835","153.9","216.89","711","60.03","36"
"07/31/12 10:45:12","156.2935","155.9","216.77","719","60.0","36"
"07/31/12 10:50:14","156.3047","153.4","216.28","710","60.03","36"
"07/31/12 10:55:13","156.3167","151.1","217.42","696","60.03","37"
"07/31/12 11:00:13","156.3284","151.8","216.8","701","60.03","37"
"07/31/12 11:05:14","156.3397","155.8","217.16","718","60.0","37"
"07/31/12 11:10:12","156.3519","169.1","217.48","777","60.03","38"
"07/31/12 11:15:12","156.3634","155.2","217.32","713","60.0","38"
"07/31/12 11:20:12","156.3754","160.2","217.43","734","60.0","37"
"07/31/12 11:25:12","156.3877","162.2","217.05","749","60.03","37"
"07/31/12 11:30:14","156.4","159.4","216.29","734","60.0","37"
"07/31/12 11:35:13","156.4125","160.4","215.99","743","60.03","38"
"07/31/12 11:40:13","156.4249","160.1","215.46","742","60.03","38"
"07/31/12 11:45:13","156.4374","161.5","215.79","746","60.0","38"
"07/31/12 11:50:12","156.4499","164.2","216.53","757","60.0","38"
"07/31/12 11:55:13","156.4627","163.5","216.31","751","60.03","38"
"07/31/12 12:00:13","156.4754","162.0","216.13","745","60.0","38"
"07/31/12 12:05:13","156.488","162.8","216.23","753","60.03","38"
"07/31/12 12:10:12","156.5007","162.8","216.47","752","60.03","38"
"07/31/12 12:15:12","156.5134","162.8","216.3","749","60.03","38"
"07/31/12 12:20:12","156.5261","162.0","216.35","749","60.0","39"
"07/31/12 12:25:13","156.5387","161.9","216.14","749","60.03","39"
"07/31/12 12:30:13","156.5514","164.9","216.15","761","60.03","39"
"07/31/12 12:35:13","156.5643","165.4","216.53","761","60.0","39"
"07/31/12 12:40:13","156.5773","166.1","216.81","760","60.0","39"
"07/31/12 12:45:12","156.5902","165.2","218.23","756","60.03","38"
"07/31/12 12:50:12","156.6031","165.4","217.72","756","60.0","38"
"07/31/12 12:55:12","156.616","163.8","217.91","753","60.03","39"
"07/31/12 13:00:13","156.6286","161.2","217.75","738","60.0","39"
"07/31/12 13:05:12","156.6413","162.2","217.82","745","60.03","39"
"07/31/12 13:10:12","156.6539","163.2","217.17","754","60.03","39"
"07/31/12 13:15:13","156.6666","161.2","216.92","739","60.0","40"
"07/31/12 13:20:13","156.679","161.6","217.1","745","60.03","40"
"07/31/12 13:25:13","156.6916","159.2","218.27","727","60.03","40"
"07/31/12 13:30:13","156.7039","158.6","218.08","721","60.0","40"
"07/31/12 13:35:13","156.7162","158.4","217.84","726","60.03","40"
"07/31/12 13:40:13","156.7284","156.8","217.71","723","60.0","40"
"07/31/12 13:45:14","156.7407","156.2","218.21","719","60.03","40"
"07/31/12 13:50:12","156.7527","154.2","218.34","709","60.03","40"
"07/31/12 13:55:13","156.7647","153.6","217.13","704","60.03","41"
"07/31/12 14:00:14","156.7766","150.7","216.85","695","60.03","41"
"07/31/12 14:05:14","156.7883","151.3","217.19","700","60.03","41"
"07/31/12 14:10:13","156.8001","150.5","217.64","695","60.03","41"
"07/31/12 14:15:13","156.8117","149.0","216.69","690","60.03","41"
"07/31/12 14:20:12","156.8232","147.3","216.82","681","60.03","41"
"07/31/12 14:25:12","156.8346","146.2","217.45","674","60.0","42"
"07/31/12 14:30:13","156.8461","147.0","217.42","672","60.03","41"
"07/31/12 14:35:13","156.8574","141.9","216.87","662","60.0","41"
"07/31/12 14:40:13","156.8685","144.2","217.31","668","60.03","41"
"07/31/12 14:45:12","156.8797","139.0","217.21","650","60.03","41"
"07/31/12 14:50:13","156.8905","139.0","216.54","646","60.03","40"
"07/31/12 14:55:13","156.9012","135.3","217.09","634","60.03","40"
"07/31/12 15:00:13","156.9116","134.2","217.01","629","60.03","40"
"07/31/12 15:05:12","156.9221","132.4","216.67","618","60.03","41"
"07/31/12 15:10:12","156.9322","130.5","216.6","611","60.0","41"
"07/31/12 15:15:13","156.9423","129.0","216.98","600","60.0","41"
"07/31/12 15:20:13","156.9522","125.5","217.17","588","60.03","41"
"07/31/12 15:25:13","156.962","124.6","216.68","583","60.03","41"
"07/31/12 15:30:12","156.9716","124.2","216.85","580","60.03","40"
"07/31/12 15:35:13","156.9811","120.9","217.06","570","60.0","41"
"07/31/12 15:40:13","156.9903","118.7","217.01","560","60.03","40"
"07/31/12 15:45:13","156.9995","116.0","216.12","551","60.0","40"
"07/31/12 15:50:13","157.0084","113.8","216.49","538","60.03","40"
"07/31/12 15:55:13","157.0171","110.1","215.99","524","60.03","39"
"07/31/12 16:00:12","157.0256","107.6","216.93","507","60.03","39"
"07/31/12 16:05:12","157.0339","105.3","216.89","502","60.03","39"
"07/31/12 16:10:13","157.042","102.9","215.85","495","60.0","39"
"07/31/12 16:15:12","157.05","100.8","215.18","485","60.03","38"
"07/31/12 16:20:13","157.0576","97.0","215.93","466","60.0","38"
"07/31/12 16:25:13","157.0651","94.9","216.21","460","60.03","38"
"07/31/12 16:30:14","157.0724","90.8","216.1","442","60.03","38"
"07/31/12 16:35:12","157.0794","87.7","216.03","429","60.03","38"
"07/31/12 16:40:12","157.0861","85.7","216.91","417","60.0","38"
"07/31/12 16:45:13","157.0926","81.3","216.29","400","60.0","38"
"07/31/12 16:50:13","157.0988","78.9","217.08","390","60.0","38"
"07/31/12 16:55:13","157.1048","75.8","215.92","374","60.03","38"
"07/31/12 17:00:13","157.1106","71.7","215.28","358","60.03","38"
"07/31/12 17:05:12","157.116","68.3","215.61","345","60.03","38"
"07/31/12 17:10:13","157.1211","64.5","215.69","329","60.03","37"
"07/31/12 17:15:14","157.126","61.0","216.2","310","60.0","37"
"07/31/12 17:20:13","157.13","50.0","215.08","176","60.03","37"
"07/31/12 17:25:13","157.1341","43.8","214.61","293","60.03","37"
"07/31/12 17:30:14","157.1381","41.9","214.76","103","60.03","37"
"07/31/12 17:35:13","157.1418","53.4","215.0","288","60.03","36"
"07/31/12 17:40:12","157.1453","48.2","214.61","264","60.0","36"
"07/31/12 17:45:13","157.1485","35.0","214.68","151","60.0","35"
"07/31/12 17:50:12","157.1512","40.6","214.48","152","60.03","35"
"07/31/12 17:55:14","157.1539","28.5","214.63","78","60.0","34"
"07/31/12 18:00:14","157.1562","32.4","214.23","197","60.03","34"
"07/31/12 18:05:13","157.1584","27.5","214.64","19","60.03","34"
"07/31/12 18:10:12","157.1602","17.3","215.08","184","60.03","33"
"07/31/12 18:15:13","157.1618","19.4","215.06","132","60.0","33"
"07/31/12 18:20:13","157.163","15.4","214.95","52","60.0","32"
"07/31/12 18:25:13","157.1642","16.0","215.26","1","60.03","32"
"07/31/12 18:30:13","157.1651","14.1","214.34","15","60.03","32"
"07/31/12 18:35:13","157.1659","14.9","214.13","1","60.03","31"
"07/31/12 18:40:13","157.1666","0.0","213.92","0","60.03","31"
"07/31/12 18:45:12","157.1672","0.0","214.91","0","60.03","31"
"07/31/12 18:50:12","157.1675","0.0","214.25","0","60.03","30"
"08/01/12 06:25:12","157.1682","12.8","215.17","3","60.03","22"
"08/01/12 06:30:12","157.1685","0.0","214.71","0","60.03","23"
"08/01/12 06:35:13","157.1688","0.0","211.1","0","60.03","23"
"08/01/12 06:40:13","157.1693","5.7","212.36","0","60.03","23"
"08/01/12 06:45:13","157.1699","15.7","212.09","224","60.03","23"
"08/01/12 06:50:14","157.1708","14.2","213.61","27","60.07","24"
"08/01/12 06:55:13","157.1718","18.8","215.04","221","60.03","24"
"08/01/12 07:00:13","157.173","12.4","216.38","9","60.0","25"
"08/01/12 07:05:14","157.1743","13.4","214.79","214","60.03","25"
"08/01/12 07:10:14","157.176","25.7","214.33","142","60.03","25"
"08/01/12 07:15:13","157.1778","27.9","214.37","22","60.03","25"
"08/01/12 07:20:13","157.1799","31.9","215.8","243","60.03","26"
"08/01/12 07:25:13","157.1821","28.0","215.23","242","60.0","26"
"08/01/12 07:30:12","157.1847","39.1","214.41","225","60.03","26"
"08/01/12 07:35:13","157.1874","42.9","214.37","322","60.0","27"
"08/01/12 07:40:13","157.1905","34.5","213.5","321","60.03","27"
"08/01/12 07:45:14","157.1937","49.1","215.18","382","60.03","27"
"08/01/12 07:50:12","157.1972","41.8","213.76","145","60.03","28"
"08/01/12 07:55:13","157.201","42.1","213.49","97","60.03","28"
"08/01/12 08:00:14","157.2051","53.8","213.33","272","60.03","29"
"08/01/12 08:05:13","157.2091","58.3","211.21","87","60.0","29"
"08/01/12 08:10:13","157.213","59.2","214.02","107","60.0","29"
"08/01/12 08:15:13","157.2176","64.1","214.96","330","60.0","29"
"08/01/12 08:20:12","157.2227","66.8","213.54","338","60.0","30"
"08/01/12 08:25:13","157.2281","69.9","213.88","353","60.0","30"
"08/01/12 08:30:13","157.2337","73.5","215.48","370","60.0","31"
"08/01/12 08:35:13","157.2395","75.7","215.47","377","60.0","31"
"08/01/12 08:40:12","157.2455","79.6","214.95","391","60.03","32"
"08/01/12 08:45:14","157.2519","83.4","214.67","406","60.0","32"
"08/01/12 08:50:14","157.2585","85.5","214.95","418","60.03","32"
"08/01/12 08:55:14","157.2651","87.3","215.93","428","60.03","33"
"08/01/12 09:00:13","157.272","90.5","215.32","442","60.0","33"
"08/01/12 09:05:13","157.2791","93.3","215.1","454","60.03","34"
"08/01/12 09:10:12","157.2866","97.3","214.42","472","60.0","34"
"08/01/12 09:15:14","157.2942","98.4","215.06","475","60.0","34"
"08/01/12 09:20:13","157.3021","103.8","215.54","496","60.0","35"
"08/01/12 09:25:14","157.3102","105.5","215.95","507","60.0","35"
"08/01/12 09:30:13","157.3185","108.2","215.33","518","60.03","35"
"08/01/12 09:35:14","157.327","110.6","215.73","524","60.03","36"
"08/01/12 09:40:13","157.3356","112.4","215.8","529","60.0","36"
"08/01/12 09:45:12","157.3444","115.8","215.16","550","60.0","36"
"08/01/12 09:50:13","157.3536","117.2","215.72","557","60.0","35"
"08/01/12 09:55:14","157.3628","120.7","214.94","570","60.0","36"
"08/01/12 10:00:13","157.3723","122.5","215.37","578","60.0","36"
"08/01/12 10:05:14","157.3819","124.3","215.41","588","60.03","36"
"08/01/12 10:10:14","157.3917","125.4","214.24","594","60.0","37"
"08/01/12 10:15:14","157.4015","127.1","218.28","591","60.03","37"
"08/01/12 10:20:14","157.4116","130.6","217.82","609","60.03","37"
"08/01/12 10:25:14","157.4216","130.7","216.69","608","60.03","38"
"08/01/12 10:30:12","157.4319","133.7","217.23","619","60.0","38"
"08/01/12 10:35:13","157.4424","136.6","217.7","633","60.0","38"
"08/01/12 10:40:14","157.4532","137.7","217.33","639","60.03","38"
"08/01/12 10:45:13","157.4639","139.6","217.01","649","60.0","39"
"08/01/12 10:50:14","157.4748","138.7","216.71","644","60.0","39"
"08/01/12 10:55:13","157.4856","140.7","217.84","652","60.0","40"
"08/01/12 11:00:13","157.4967","142.3","216.95","663","60.07","40"
"08/01/12 11:05:13","157.5078","144.9","217.36","670","60.0","41"
"08/01/12 11:10:14","157.5191","143.6","214.1","674","60.0","41"
"08/01/12 11:15:13","157.5302","144.9","214.6","678","60.03","42"
"08/01/12 11:20:14","157.5417","146.0","217.15","678","60.0","42"
"08/01/12 11:25:14","157.5531","145.4","218.24","669","60.03","43"
"08/01/12 11:30:13","157.5645","149.7","217.98","688","60.03","43"
"08/01/12 11:35:13","157.5761","150.0","217.44","690","60.03","43"
"08/01/12 11:40:14","157.5877","139.6","217.35","651","60.03","43"
"08/01/12 11:45:13","157.5995","151.9","217.67","701","60.03","43"
"08/01/12 11:50:14","157.6114","151.5","216.96","699","60.03","43"
"08/01/12 11:55:13","157.6232","148.6","216.7","687","60.0","43"
"08/01/12 12:00:14","157.6348","150.1","217.48","694","60.03","43"
"08/01/12 12:05:13","157.6464","161.6","216.84","745","60.0","43"
"08/01/12 12:10:13","157.6559","159.7","216.97","738","60.0","43"
"08/01/12 12:15:14","157.6662","78.1","215.05","382","60.0","43"
"08/01/12 12:20:13","157.6729","90.9","215.06","443","60.0","42"
"08/01/12 12:25:14","157.6818","84.3","214.3","414","60.03","42"
"08/01/12 12:30:13","157.6878","65.5","214.47","334","60.03","41"
"08/01/12 12:35:13","157.6932","89.5","215.53","432","60.0","40"
"08/01/12 12:40:14","157.705","154.7","216.85","716","60.0","42"
"08/01/12 12:45:14","157.7135","75.6","214.72","377","60.03","41"
"08/01/12 12:50:14","157.7243","155.0","215.75","717","60.03","42"
"08/01/12 12:55:14","157.736","148.6","216.01","692","60.03","43"
"08/01/12 13:00:14","157.7474","117.5","216.69","554","60.03","43"
"08/01/12 13:05:14","157.7542","70.2","214.3","355","60.03","42"
"08/01/12 13:10:12","157.7607","86.7","214.74","426","60.0","41"
"08/01/12 13:15:14","157.7673","89.6","215.72","438","60.03","41"
"08/01/12 13:20:14","157.7771","179.3","217.99","812","60.0","42"
"08/01/12 13:25:13","157.7853","99.4","216.33","478","60.03","41"
"08/01/12 13:30:14","157.7958","153.9","217.06","712","60.03","41"
"08/01/12 13:35:14","157.8075","149.1","216.76","691","60.0","41"
"08/01/12 13:40:14","157.8192","152.0","217.5","700","60.0","41"
"08/01/12 13:45:13","157.8307","147.7","217.19","682","60.0","42"
"08/01/12 13:50:14","157.8425","147.1","216.29","687","60.03","41"
"08/01/12 13:55:13","157.854","146.6","215.89","686","60.03","42"
"08/01/12 14:00:13","157.8653","146.9","216.51","681","60.03","42"
"08/01/12 14:05:14","157.8768","145.6","216.91","679","60.0","41"
"08/01/12 14:10:14","157.8881","145.4","215.96","677","60.0","41"
"08/01/12 14:15:13","157.8994","145.8","216.45","674","60.0","41"
"08/01/12 14:20:14","157.9105","142.5","216.7","657","60.03","41"
"08/01/12 14:25:14","157.9213","133.8","216.53","622","60.0","40"
"08/01/12 14:30:13","157.932","141.4","217.18","654","60.03","40"
"08/01/12 14:35:13","157.9429","136.7","216.43","632","60.0","40"
"08/01/12 14:40:14","157.9535","133.2","216.27","622","60.03","40"
"08/01/12 14:45:13","157.9638","133.6","216.48","623","60.0","41"
"08/01/12 14:50:14","157.974","131.2","216.25","612","60.03","41"
"08/01/12 14:55:14","157.9841","129.3","216.16","608","60.0","41"
"08/01/12 15:00:14","157.9943","129.3","216.34","613","60.03","41"
"08/01/12 15:05:14","158.0041","126.5","215.82","597","60.0","41"
"08/01/12 15:10:14","158.0138","123.5","216.14","580","60.0","41"
"08/01/12 15:15:13","158.0233","117.0","215.65","556","60.03","41"
"08/01/12 15:20:14","158.0328","120.4","215.44","570","60.0","41"
"08/01/12 15:25:14","158.0418","114.4","215.77","543","60.0","41"
"08/01/12 15:30:14","158.0506","112.7","214.19","535","60.03","41"
"08/01/12 15:35:14","158.0592","105.1","214.72","505","60.0","41"
"08/01/12 15:40:13","158.0671","106.6","213.68","512","60.0","41"
"08/01/12 15:45:13","158.0752","105.3","213.52","506","60.0","41"
"08/01/12 15:50:13","158.0833","102.1","214.64","489","60.03","41"
"08/01/12 15:55:13","158.091","101.4","213.52","493","60.0","41"
"08/01/12 16:00:13","158.099","100.0","213.75","482","60.0","41"
"08/01/12 16:05:14","158.1067","96.9","214.16","468","60.03","41"
"08/01/12 16:10:14","158.1141","93.4","213.68","456","60.0","40"
"08/01/12 16:15:13","158.1211","87.0","214.28","431","60.03","40"
"08/01/12 16:20:14","158.1279","88.2","213.5","436","60.03","40"
"08/01/12 16:25:14","158.1347","89.6","213.49","438","60.0","40"
"08/01/12 16:30:13","158.1414","82.4","214.8","409","60.03","39"
"08/01/12 16:35:13","158.1473","78.5","214.28","392","60.0","39"
"08/01/12 16:40:13","158.1531","70.5","213.6","356","60.03","39"
"08/01/12 16:45:14","158.159","78.2","212.54","394","60.0","39"
"08/01/12 16:50:14","158.1649","74.2","213.28","376","60.03","39"
"08/01/12 16:55:13","158.1704","68.6","214.26","349","60.0","38"
"08/01/12 17:00:13","158.1752","56.9","214.7","371","60.07","38"
"08/01/12 17:05:14","158.1799","49.5","214.9","339","60.0","38"
"08/01/12 17:10:13","158.184","46.5","214.3","439","60.03","38"
"08/01/12 17:15:13","158.188","66.4","214.25","158","60.03","38"
"08/01/12 17:20:14","158.1916","36.2","213.3","206","60.03","37"
"08/01/12 17:25:14","158.1947","28.9","213.75","286","60.0","37"
"08/01/12 17:30:14","158.1973","48.1","214.53","133","60.03","37"
"08/01/12 17:35:13","158.2006","37.7","214.45","171","60.03","37"
"08/01/12 17:40:13","158.2036","38.3","214.3","294","60.03","36"
"08/01/12 17:45:13","158.2062","38.8","214.3","226","60.03","36"
"08/01/12 17:50:13","158.2086","37.4","214.17","233","60.03","36"
"08/01/12 17:55:13","158.211","28.6","213.28","87","60.03","35"
"08/01/12 18:00:14","158.2131","30.3","212.19","139","60.03","35"
"08/01/12 18:05:13","158.2147","23.5","212.96","75","60.03","35"
"08/01/12 18:10:13","158.2162","19.6","213.11","24","60.0","34"
"08/01/12 18:15:13","158.2179","23.6","212.85","155","60.03","34"
"08/01/12 18:20:14","158.2195","18.8","212.27","27","60.03","34"
"08/01/12 18:25:13","158.2209","21.7","212.86","105","60.0","34"
"08/01/12 18:30:13","158.2221","14.7","212.16","194","60.03","34"
"08/01/12 18:35:14","158.2233","13.0","212.68","1","60.03","34"
"08/01/12 18:40:13","158.2242","11.6","211.85","11","60.07","33"
"08/01/12 18:45:13","158.2249","0.0","211.84","50","60.0","33"
"08/01/12 18:50:14","158.2257","16.2","212.1","38","60.03","33"
"08/01/12 18:55:13","158.2265","8.1","212.08","0","60.03","33"
"08/01/12 19:00:13","158.2271","11.1","211.91","1","60.03","33"
"08/01/12 19:05:13","158.2276","14.5","211.35","129","60.0","32"
"08/01/12 19:10:14","158.228","5.6","212.0","167","60.03","32"
"08/01/12 19:15:13","158.2283","0.0","211.59","0","60.0","32"
"08/01/12 19:20:14","158.2286","0.0","212.01","7","60.03","32"
"08/01/12 19:25:13","158.2288","0.0","212.05","0","60.03","32"
"08/02/12 06:30:14","158.229","0.0","213.32","0","60.0","22"
"08/02/12 06:40:14","158.2296","14.3","213.01","41","60.03","23"
"08/02/12 06:45:14","158.2302","15.1","213.49","63","60.07","23"
"08/02/12 06:50:14","158.231","4.4","213.15","105","60.03","23"
"08/02/12 06:55:14","158.2321","14.7","214.39","45","60.03","23"
"08/02/12 07:00:14","158.2333","23.8","213.2","262","60.0","24"
"08/02/12 07:05:14","158.2347","18.6","213.02","202","60.0","24"
"08/02/12 07:10:13","158.2364","24.7","213.9","241","60.03","24"
"08/02/12 07:15:14","158.2384","23.5","214.23","225","60.0","25"
"08/02/12 07:20:14","158.2406","34.4","214.12","98","60.0","25"
"08/02/12 07:25:14","158.2431","29.2","214.03","134","60.03","25"
"08/02/12 07:30:13","158.2458","41.3","213.96","80","60.03","26"
"08/02/12 07:35:15","158.2488","37.3","214.26","216","60.03","26"
"08/02/12 07:40:14","158.2515","41.3","215.12","160","60.03","27"
"08/02/12 07:45:14","158.2548","35.2","214.34","105","60.0","27"
"08/02/12 07:50:13","158.2592","28.0","213.82","259","60.0","27"
"08/02/12 07:55:15","158.2616","14.9","214.13","17","60.03","28"
"08/02/12 08:00:13","158.2647","78.8","215.05","392","60.07","28"
"08/02/12 08:05:14","158.2698","64.4","214.71","330","60.0","28"
"08/02/12 08:10:14","158.2734","22.0","214.22","22","60.03","28"
"08/02/12 08:15:13","158.2781","77.0","214.84","381","60.03","29"
"08/02/12 08:20:14","158.283","76.4","214.96","378","60.0","29"
"08/02/12 08:25:13","158.2889","37.9","214.03","81","60.0","30"
"08/02/12 08:30:13","158.2918","38.8","214.04","278","60.0","30"
"08/02/12 08:35:14","158.2945","70.1","213.97","360","60.03","29"
"08/02/12 08:40:14","158.2974","29.6","213.19","141","60.03","29"
"08/02/12 08:45:14","158.3006","51.2","213.33","200","60.0","29"
"08/02/12 08:50:14","158.3054","67.6","214.85","345","60.03","29"
"08/02/12 08:55:14","158.3135","95.2","215.97","459","60.03","30"
"08/02/12 09:00:14","158.3206","25.1","214.38","108","60.07","31"
"08/02/12 09:05:15","158.325","111.0","215.57","527","60.0","31"
"08/02/12 09:10:13","158.3337","124.1","215.87","584","60.0","32"
"08/02/12 09:15:13","158.3425","39.3","213.49","404","59.96","32"
"08/02/12 09:20:15","158.3465","62.6","214.12","318","60.0","32"
"08/02/12 09:25:15","158.3494","27.8","212.91","103","60.03","32"
"08/02/12 09:30:13","158.3588","62.7","214.68","321","60.0","33"
"08/02/12 09:35:14","158.3614","29.6","213.82","213","60.03","32"
"08/02/12 09:40:13","158.3683","156.4","216.11","722","60.03","33"
"08/02/12 09:45:14","158.3748","39.2","213.98","297","60.03","32"
"08/02/12 09:50:13","158.3826","166.6","216.25","768","60.07","33"
"08/02/12 09:55:13","158.3878","37.4","213.74","164","60.03","33"
"08/02/12 10:00:15","158.3922","150.6","217.35","693","60.03","32"
"08/02/12 10:05:15","158.4006","158.6","216.81","723","60.03","33"
"08/02/12 10:10:14","158.4111","151.5","217.19","701","60.03","34"
"08/02/12 10:15:15","158.4217","148.9","216.7","687","60.0","35"
"08/02/12 10:20:14","158.4321","148.9","216.8","688","60.0","36"
"08/02/12 10:25:14","158.4434","147.3","216.14","689","60.0","36"
"08/02/12 10:30:14","158.4546","152.5","216.37","708","60.03","37"
"08/02/12 10:35:13","158.4665","151.0","215.77","698","60.0","38"
"08/02/12 10:40:15","158.4782","160.0","216.86","734","60.0","38"
"08/02/12 10:45:14","158.4856","33.0","214.27","233","60.03","38"
"08/02/12 10:50:14","158.4938","166.2","217.29","765","60.03","38"
"08/02/12 10:55:13","158.5049","109.4","215.35","515","60.0","38"
"08/02/12 11:00:13","158.5146","95.6","215.76","461","60.03","38"
"08/02/12 11:05:14","158.5234","188.6","218.08","858","60.03","38"
"08/02/12 11:10:13","158.5281","57.5","214.67","341","60.03","37"
"08/02/12 11:15:14","158.5322","67.0","215.1","375","60.03","37"
"08/02/12 11:20:13","158.5372","187.6","217.32","852","60.03","37"
"08/02/12 11:25:15","158.5493","53.2","214.81","205","60.0","38"
"08/02/12 11:30:13","158.5537","193.5","216.58","888","60.0","37"
"08/02/12 11:35:14","158.5623","67.9","214.28","347","60.0","37"
"08/02/12 11:40:14","158.5663","47.6","213.17","300","60.03","36"
"08/02/12 11:45:14","158.5747","55.5","214.13","223","60.0","36"
"08/02/12 11:50:13","158.5852","118.4","215.28","561","60.0","38"
"08/02/12 11:55:14","158.5964","177.5","217.53","806","60.03","38"
"08/02/12 12:00:15","158.6086","38.8","213.7","90","60.03","38"
"08/02/12 12:05:14","158.616","41.9","214.21","425","60.03","38"
"08/02/12 12:10:14","158.6289","168.7","216.94","772","60.03","39"
"08/02/12 12:15:14","158.638","139.8","216.78","646","60.0","39"
"08/02/12 12:20:14","158.6476","95.5","215.75","460","60.0","39"
"08/02/12 12:25:14","158.6579","70.4","215.77","354","60.0","39"
"08/02/12 12:30:13","158.6657","194.2","216.9","879","60.0","39"
"08/02/12 12:35:14","158.6788","189.3","218.42","854","60.03","40"
"08/02/12 12:40:14","158.6911","39.2","214.77","141","60.0","40"
"08/02/12 12:45:13","158.6971","55.5","213.45","203","60.03","39"
"08/02/12 12:50:13","158.7062","190.6","219.12","865","60.03","40"
"08/02/12 12:55:13","158.7151","74.7","215.05","373","60.0","39"
"08/02/12 13:00:15","158.7248","31.7","212.43","95","60.03","39"
"08/02/12 13:05:13","158.7368","186.4","215.23","862","60.0","40"
"08/02/12 13:10:14","158.7508","168.0","216.71","773","60.03","40"
"08/02/12 13:15:14","158.7636","166.2","216.56","762","60.0","41"
"08/02/12 13:20:14","158.7744","119.9","216.16","564","60.0","41"
"08/02/12 13:25:14","158.7831","175.2","217.3","805","60.0","41"
"08/02/12 13:30:14","158.7901","80.3","214.12","391","60.03","40"
"08/02/12 13:35:14","158.8012","166.5","217.74","760","60.0","41"
"08/02/12 13:40:13","158.8081","174.1","216.87","800","60.0","41"
"08/02/12 13:45:14","158.8191","174.1","217.53","793","60.0","41"
"08/02/12 13:50:13","158.8311","70.2","214.29","399","60.0","41"
"08/02/12 13:55:14","158.8424","152.6","216.48","706","60.03","42"
"08/02/12 14:00:13","158.8541","148.6","216.96","685","60.03","43"
"08/02/12 14:05:13","158.8655","146.6","217.45","678","60.03","43"
"08/02/12 14:10:13","158.8769","145.1","216.82","671","60.0","43"
"08/02/12 14:15:13","158.8882","145.9","216.87","673","60.0","43"
"08/02/12 14:20:14","158.8995","144.8","216.31","671","60.0","43"
"08/02/12 14:25:13","158.9107","143.3","216.17","671","60.0","43"
"08/02/12 14:30:14","158.9219","142.9","216.08","668","60.03","43"
"08/02/12 14:35:14","158.9316","155.5","216.37","717","60.03","43"
"08/02/12 14:40:14","158.9425","148.9","216.23","687","60.0","43"
"08/02/12 14:45:13","158.9537","156.7","216.37","724","60.03","44"
"08/02/12 14:50:15","158.9641","107.1","215.39","511","60.03","44"
"08/02/12 14:55:14","158.9713","146.0","216.16","681","60.03","44"
"08/02/12 15:00:15","158.9793","142.8","216.03","667","60.03","43"
"08/02/12 15:05:13","158.99","133.0","215.99","621","60.03","43"
"08/02/12 15:10:13","159.0001","129.2","216.73","607","60.0","43"
"08/02/12 15:15:14","159.0102","125.7","215.47","592","60.03","43"
"08/02/12 15:20:15","159.0198","123.7","215.59","585","60.0","43"
"08/02/12 15:25:14","159.0294","121.6","216.22","579","60.03","43"
"08/02/12 15:30:14","159.0388","119.1","216.36","561","60.0","43"
"08/02/12 15:35:15","159.0481","117.8","216.15","556","60.03","42"
"08/02/12 15:40:14","159.0571","115.5","215.3","552","60.0","42"
"08/02/12 15:45:15","159.0661","113.9","215.29","540","59.96","41"
"08/02/12 15:50:15","159.0748","111.6","216.01","532","60.03","41"
"08/02/12 15:55:13","159.0834","108.3","215.45","518","60.0","41"
"08/02/12 16:00:15","159.0917","105.8","215.3","507","60.0","41"
"08/02/12 16:05:13","159.0998","103.1","215.63","498","60.07","41"
"08/02/12 16:10:13","159.1077","101.5","216.15","482","60.0","40"
"08/02/12 16:15:15","159.1157","105.2","215.6","505","60.0","40"
"08/02/12 16:20:13","159.1238","101.6","214.98","488","60.03","39"
"08/02/12 16:25:15","159.1316","96.1","215.44","466","60.0","40"
"08/02/12 16:30:14","159.1389","93.8","216.69","456","60.03","40"
"08/02/12 16:35:14","159.1467","105.7","215.91","502","60.0","40"
"08/02/12 16:40:15","159.1543","45.0","213.67","289","60.03","39"
"08/02/12 16:45:14","159.1568","21.4","213.55","198","60.03","38"
"08/02/12 16:50:13","159.1587","25.8","213.61","223","60.03","37"
"08/02/12 16:55:13","159.1611","32.7","212.85","231","60.03","35"
"08/02/12 17:00:15","159.1632","23.2","213.92","257","60.03","34"
"08/02/12 17:05:14","159.165","23.8","213.7","17","60.0","33"
"08/02/12 17:10:13","159.1671","13.3","212.71","228","60.0","32"
"08/02/12 17:15:14","159.1691","15.5","213.32","15","60.0","32"
"08/02/12 17:20:13","159.17","12.4","213.47","95","60.03","31"
"08/02/12 17:25:15","159.174","56.1","214.87","260","60.0","31"
"08/02/12 17:30:14","159.1778","47.6","215.6","327","60.03","32"
"08/02/12 17:35:14","159.1813","39.5","214.66","102","60.0","32"
"08/02/12 17:40:13","159.1845","46.0","215.27","215","60.03","32"
"08/02/12 17:45:13","159.1868","12.5","213.79","6","60.03","32"
"08/02/12 17:50:15","159.1887","0.0","214.3","3","60.07","32"
"08/02/12 17:55:14","159.1896","22.5","214.77","250","60.03","31"
"08/02/12 18:00:13","159.1918","31.0","213.51","27","60.07","31"
"08/02/12 18:05:14","159.1938","32.4","213.79","297","60.0","31"
"08/02/12 18:10:14","159.1955","11.8","214.07","102","60.03","31"
"08/02/12 18:15:14","159.197","17.5","213.55","42","60.03","31"
"08/02/12 18:20:15","159.1982","14.0","214.38","16","60.0","31"
"08/02/12 18:25:14","159.1993","16.5","214.49","4","60.03","31"
"08/02/12 18:30:14","159.2002","14.6","213.77","125","60.03","30"
"08/02/12 18:35:14","159.201","9.3","214.87","0","60.03","30"
"08/02/12 18:40:13","159.2021","14.2","213.98","5","60.03","29"
"08/02/12 18:45:14","159.2028","10.6","213.24","0","60.03","28"
"08/02/12 18:50:15","159.2033","0.0","213.82","0","60.03","28"
"08/02/12 18:55:14","159.2036","0.0","214.54","0","60.03","28"
"08/02/12 19:05:14","159.2041","0.0","212.97","191","60.0","27"
"08/03/12 06:40:15","159.2049","15.1","213.46","184","60.0","19"
"08/03/12 06:45:14","159.2055","8.3","213.48","215","60.03","19"
"08/03/12 06:50:14","159.2065","10.8","213.47","176","60.03","19"
"08/03/12 06:55:13","159.2075","12.4","213.49","187","60.07","19"
"08/03/12 07:00:14","159.2089","21.3","212.7","82","60.03","20"
"08/03/12 07:05:14","159.2106","10.8","212.7","22","60.0","20"
"08/03/12 07:10:15","159.2118","24.1","212.62","107","60.03","20"
"08/03/12 07:15:14","159.2133","19.5","213.44","163","60.03","20"
"08/03/12 07:20:14","159.2149","32.6","214.1","105","60.03","20"
"08/03/12 07:25:14","159.2173","36.8","213.31","97","60.0","21"
"08/03/12 07:30:15","159.2198","28.9","213.22","73","60.0","21"
"08/03/12 07:35:15","159.2219","19.6","213.32","294","60.0","21"
"08/03/12 07:40:15","159.2243","27.6","213.52","174","59.96","22"
"08/03/12 07:45:14","159.227","31.8","213.54","14","60.03","22"
"08/03/12 07:50:14","159.2298","32.1","213.35","147","60.03","22"
"08/03/12 07:55:15","159.2326","46.9","213.91","350","60.07","23"
"08/03/12 08:00:15","159.2356","33.8","213.38","233","60.0","23"
"08/03/12 08:05:14","159.2385","26.4","213.43","236","60.03","23"
"08/03/12 08:10:14","159.241","35.4","213.62","276","60.03","23"
"08/03/12 08:15:13","159.2437","32.6","213.83","82","60.03","23"
"08/03/12 08:20:14","159.2467","43.7","213.87","278","60.0","23"
"08/03/12 08:25:15","159.2496","32.3","214.3","144","60.03","24"
"08/03/12 08:30:13","159.2526","35.6","215.3","228","60.0","24"
"08/03/12 08:35:13","159.2551","18.1","214.81","125","60.0","24"
"08/03/12 08:40:14","159.2578","32.1","214.78","84","60.0","24"
"08/03/12 08:45:15","159.2608","47.6","214.98","135","60.03","24"
"08/03/12 08:50:14","159.2641","45.0","215.25","134","60.03","24"
"08/03/12 08:55:15","159.2676","48.9","215.68","142","60.0","24"
"08/03/12 09:00:15","159.2714","44.2","214.98","309","60.03","24"
"08/03/12 09:05:14","159.2746","43.7","214.93","325","60.0","24"
"08/03/12 09:15:14","159.2851","67.2","215.51","340","60.0","25"
"08/03/12 09:20:15","159.2914","80.4","215.85","396","60.0","25"
"08/03/12 09:25:15","159.2996","94.5","216.5","456","60.03","26"
"08/03/12 09:30:15","159.3083","129.7","217.03","606","60.03","27"
"08/03/12 09:35:15","159.3178","116.4","217.2","549","60.0","27"
"08/03/12 09:40:15","159.3263","103.4","216.86","491","60.03","28"
"08/03/12 09:45:14","159.3335","82.4","215.47","406","60.03","28"
"08/03/12 09:50:14","159.3394","52.3","214.98","243","60.03","28"
"08/03/12 09:55:14","159.344","63.7","215.97","324","60.03","28"
"08/03/12 10:00:14","159.3492","64.9","215.04","329","60.0","28"
"08/03/12 10:05:15","159.3542","67.5","215.57","342","60.03","27"
"08/03/12 10:10:15","159.3586","62.8","215.73","89","60.0","27"
"08/03/12 10:15:14","159.3627","59.3","214.4","392","60.03","27"
"08/03/12 10:20:13","159.3686","95.8","216.27","463","60.03","27"
"08/03/12 10:25:14","159.3744","75.3","215.51","374","60.03","27"
"08/03/12 10:30:15","159.3839","157.1","217.4","724","60.0","28"
"08/03/12 10:35:15","159.3952","86.6","215.47","425","60.0","29"
"08/03/12 10:40:14","159.4007","73.5","215.55","367","60.0","29"
"08/03/12 10:45:14","159.4077","82.7","215.57","409","60.0","29"
"08/03/12 10:50:15","159.4148","68.3","216.33","345","60.03","29"
"08/03/12 10:55:15","159.4228","139.3","218.3","648","60.03","29"
"08/03/12 11:00:15","159.4309","131.8","217.54","615","60.03","29"
"08/06/12 09:27:49","159.4381","115.4","215.66","549","60.03","30"
"08/06/12 09:32:50","159.4471","117.0","216.23","552","60.03","31"
"08/06/12 09:37:50","159.4563","119.3","214.93","563","60.0","31"
"08/06/12 09:54:27","159.4774","127.1","215.51","599","60.0","32"
"08/06/12 09:59:27","159.4874","128.9","215.76","602","60.0","32"
"08/06/12 10:04:28","159.4975","130.6","215.01","615","60.03","33"
"08/06/12 10:09:27","159.5078","132.7","215.62","626","60.03","33"
"08/06/12 10:14:26","159.5183","135.7","215.26","638","60.0","33"
"08/06/12 10:19:28","159.5288","136.5","216.03","634","60.03","34"
"08/06/12 10:24:28","159.5395","138.3","215.08","649","59.96","34"
"08/06/12 10:29:27","159.5504","140.8","215.21","658","60.0","34"
"08/06/12 10:34:28","159.5616","142.7","216.21","664","60.0","35"
"08/06/12 10:39:28","159.5727","144.5","216.32","668","60.0","35"
